Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,1,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.5,6.2,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.5,6.4,5.0,0.0,0.0
2018,3,4,6,45,176.0,17.5,0.45,6.6,27.0,100.28,0.0
2018,3,4,7,0,306.0,28.0,0.4,6.8,49.0,220.22,111.09
2018,3,4,7,15,431.0,35.5,0.4,7.15,92.5,328.31,262.74
2018,3,4,7,30,556.0,43.0,0.4,7.5,136.0,437.87,358.76
2018,3,4,7,45,557.5,54.0,0.4,7.9,174.0,478.51,394.5
2018,3,4,8,0,559.0,65.0,0.4,8.3,212.0,517.72,426.76
2018,3,4,8,15,676.0,62.0,0.4,8.75,275.5,620.53,504.04
2018,3,4,8,30,793.0,59.0,0.4,9.2,339.0,735.53,585.25
2018,3,4,8,45,824.0,61.5,0.45,9.65,387.5,790.84,621.38
2018,3,4,9,0,855.0,64.0,0.5,10.1,436.0,836.51,650.66
2018,3,4,9,15,874.0,66.5,0.5,10.45,480.5,878.13,675.86
2018,3,4,9,30,893.0,69.0,0.5,10.8,525.0,917.29,698.9
2018,3,4,9,45,904.5,72.5,0.5,11.15,563.5,947.93,715.95
2018,3,4,10,0,916.0,76.0,0.5,11.5,602.0,975.18,730.74
2018,3,4,10,15,929.0,77.0,0.45,11.7,636.0,997.15,741.27
2018,3,4,10,30,942.0,78.0,0.4,11.9,670.0,1015.42,749.49
2018,3,4,10,45,951.0,79.0,0.4,12.05,696.5,1025.94,754.27
2018,3,4,11,0,960.0,80.0,0.4,12.2,723.0,1032.42,756.77
2018,3,4,11,15,965.0,80.0,0.35,12.45,741.0,1029.7,752.19
2018,3,4,11,30,970.0,80.0,0.3,12.7,759.0,1022.85,745.41
2018,3,4,11,45,972.5,80.5,0.3,12.9,769.0,1010.11,736.51
2018,3,4,12,0,975.0,81.0,0.3,13.1,779.0,993.29,725.29
2018,3,4,12,15,973.0,82.5,0.3,13.15,780.5,969.56,710.27
2018,3,4,12,30,971.0,84.0,0.3,13.2,782.0,942.08,693.01
2018,3,4,12,45,964.5,86.0,0.3,13.3,774.0,907.76,671.25
2018,3,4,13,0,958.0,88.0,0.3,13.4,766.0,870.26,647.41
2018,3,4,13,15,954.0,87.5,0.35,13.45,751.5,829.05,622.04
2018,3,4,13,30,950.0,87.0,0.4,13.5,737.0,784.96,594.41
2018,3,4,13,45,943.5,85.5,0.45,13.5,714.0,735.47,562.22
2018,3,4,14,0,937.0,84.0,0.5,13.5,691.0,683.76,525.77
2018,3,4,14,15,927.0,83.0,0.55,13.45,661.0,628.54,485.51
2018,3,4,14,30,917.0,82.0,0.6,13.4,631.0,571.93,442.61
2018,3,4,14,45,903.5,80.0,0.65,13.35,594.0,511.57,395.13
2018,3,4,15,0,890.0,78.0,0.7,13.3,557.0,450.79,345.31
2018,3,4,15,15,870.5,76.0,0.7,13.3,514.5,387.7,291.48
2018,3,4,15,30,851.0,74.0,0.7,13.3,472.0,323.19,235.05
2018,3,4,15,45,824.5,71.0,0.85,12.95,425.0,259.0,178.9
2018,3,4,16,0,798.0,68.0,1.0,12.6,378.0,197.22,125.41
2018,3,4,16,15,758.0,64.5,1.1,12.1,327.5,136.25,77.63
2018,3,4,16,30,718.0,61.0,1.2,11.6,277.0,80.02,44.44
2018,3,4,16,45,657.0,56.0,1.25,11.05,226.0,42.22,32.59
2018,3,4,17,0,596.0,51.0,1.3,10.5,175.0,39.52,30.02
2018,3,4,17,15,497.0,44.0,1.45,10.15,128.0,35.03,25.57
2018,3,4,17,30,398.0,37.0,1.6,9.8,81.0,30.61,20.52
2018,3,4,17,45,243.0,24.5,1.7,9.4,47.0,20.76,0.72
2018,3,4,18,0,88.0,12.0,1.8,9.0,13.0,10.91,0.0
2018,3,4,18,15,44.0,6.0,1.85,8.85,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.05,4.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.15,3.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,3,5,6,15,23.5,4.0,2.8,4.15,3.0,0.0,0.0
2018,3,5,6,30,47.0,8.0,2.9,4.6,6.0,0.0,0.0
2018,3,5,6,45,176.5,19.0,3.0,5.1,29.5,102.23,0.0
2018,3,5,7,0,306.0,30.0,3.1,5.6,53.0,224.62,134.67
2018,3,5,7,15,429.5,38.5,3.2,6.0,97.5,331.46,273.15
2018,3,5,7,30,553.0,47.0,3.3,6.4,142.0,442.0,373.98
2018,3,5,7,45,625.0,53.0,3.4,6.8,193.5,524.43,447.0
2018,3,5,8,0,697.0,59.0,3.5,7.2,245.0,605.73,514.49
2018,3,5,8,15,742.5,62.5,3.5,7.75,296.5,673.69,567.58
2018,3,5,8,30,788.0,66.0,3.5,8.3,348.0,742.27,618.93
2018,3,5,8,45,819.0,69.5,3.55,8.8,397.5,798.92,659.68
2018,3,5,9,0,850.0,73.0,3.6,9.3,447.0,854.4,698.44
2018,3,5,9,15,870.5,74.5,3.55,9.85,491.0,896.26,725.47
2018,3,5,9,30,891.0,76.0,3.5,10.4,535.0,926.36,743.45
2018,3,5,9,45,907.5,77.0,3.45,10.9,574.5,958.3,762.71
2018,3,5,10,0,924.0,78.0,3.4,11.4,614.0,987.09,779.45
2018,3,5,10,15,936.0,79.0,3.3,11.85,647.0,1008.13,790.35
2018,3,5,10,30,948.0,80.0,3.2,12.3,680.0,1025.42,798.64
2018,3,5,10,45,956.5,80.5,3.1,12.75,706.5,1034.79,801.5
2018,3,5,11,0,965.0,81.0,3.0,13.2,733.0,1040.1,801.74
2018,3,5,11,15,970.0,81.5,2.85,13.5,751.0,1037.87,796.95
2018,3,5,11,30,975.0,82.0,2.7,13.8,769.0,1031.49,789.54
2018,3,5,11,45,978.5,82.0,2.55,14.05,779.0,1018.92,778.29
2018,3,5,12,0,982.0,82.0,2.4,14.3,789.0,1002.25,764.47
2018,3,5,12,15,983.0,81.5,2.3,14.45,791.0,978.69,747.01
2018,3,5,12,30,984.0,81.0,2.2,14.6,793.0,951.26,727.12
2018,3,5,12,45,983.5,80.5,2.15,14.75,786.5,918.8,704.44
2018,3,5,13,0,983.0,80.0,2.1,14.9,780.0,882.79,679.38
2018,3,5,13,15,979.0,79.5,2.05,15.0,765.0,840.68,650.17
2018,3,5,13,30,975.0,79.0,2.0,15.1,750.0,795.61,618.78
2018,3,5,13,45,969.0,78.0,1.95,15.15,727.0,745.91,583.82
2018,3,5,14,0,963.0,77.0,1.9,15.2,704.0,693.86,544.23
2018,3,5,14,15,953.5,75.5,1.9,15.2,673.5,637.17,500.57
2018,3,5,14,30,944.0,74.0,1.9,15.2,643.0,578.99,454.38
2018,3,5,14,45,931.5,72.5,1.85,15.15,606.0,518.18,404.44
2018,3,5,15,0,919.0,71.0,1.8,15.1,569.0,456.77,352.33
2018,3,5,15,15,901.0,69.5,1.8,15.1,526.5,393.05,296.89
2018,3,5,15,30,883.0,68.0,1.8,15.1,484.0,329.93,240.48
2018,3,5,15,45,857.5,65.0,1.65,14.75,436.0,264.58,182.09
2018,3,5,16,0,832.0,62.0,1.5,14.4,388.0,197.97,124.05
2018,3,5,16,15,794.5,59.0,1.45,13.75,337.5,135.56,75.04
2018,3,5,16,30,757.0,56.0,1.4,13.1,287.0,77.52,40.92
2018,3,5,16,45,700.5,52.0,1.3,12.45,235.5,42.7,32.83
2018,3,5,17,0,644.0,48.0,1.2,11.8,184.0,40.48,30.74
2018,3,5,17,15,494.0,43.5,1.25,11.4,131.0,34.44,24.95
2018,3,5,17,30,344.0,39.0,1.3,11.0,78.0,32.24,21.97
2018,3,5,17,45,210.5,25.5,1.35,10.6,45.5,21.54,3.49
2018,3,5,18,0,77.0,12.0,1.4,10.2,13.0,10.91,0.0
2018,3,5,18,15,38.5,6.0,1.45,10.05,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,6,6,15,23.0,2.5,2.45,6.75,2.0,0.0,0.0
2018,3,6,6,30,46.0,5.0,2.5,7.3,4.0,0.0,0.0
2018,3,6,6,45,133.0,16.0,2.6,7.85,24.0,78.83,0.0
2018,3,6,7,0,220.0,27.0,2.7,8.4,44.0,180.48,117.36
2018,3,6,7,15,268.0,42.0,2.75,8.85,78.5,240.06,196.47
2018,3,6,7,30,316.0,57.0,2.8,9.3,113.0,301.18,253.37
2018,3,6,7,45,330.0,72.5,2.85,9.8,147.5,343.79,291.79
2018,3,6,8,0,344.0,88.0,2.9,10.3,182.0,386.72,328.6
2018,3,6,8,15,275.0,116.5,2.9,10.8,201.0,366.7,310.74
2018,3,6,8,30,206.0,145.0,2.9,11.3,220.0,355.5,299.04
2018,3,6,8,45,377.5,137.5,2.95,11.8,297.5,511.06,427.17
2018,3,6,9,0,549.0,130.0,3.0,12.3,375.0,661.13,544.23
2018,3,6,9,15,716.0,102.5,2.9,12.85,454.5,799.59,644.12
2018,3,6,9,30,883.0,75.0,2.8,13.4,534.0,919.43,725.84
2018,3,6,9,45,839.0,92.5,2.75,13.9,554.5,924.83,724.99
2018,3,6,10,0,795.0,110.0,2.7,14.4,575.0,914.82,714.52
2018,3,6,10,15,820.5,109.5,2.55,14.75,612.0,945.7,732.48
2018,3,6,10,30,846.0,109.0,2.4,15.1,649.0,973.34,747.45
2018,3,6,10,45,897.0,96.0,2.3,15.5,688.5,997.16,759.99
2018,3,6,11,0,948.0,83.0,2.2,15.9,728.0,1027.58,776.83
2018,3,6,11,15,952.5,83.5,2.1,16.2,745.5,1024.9,771.74
2018,3,6,11,30,957.0,84.0,2.0,16.5,763.0,1018.13,764.49
2018,3,6,11,45,959.0,84.5,1.9,16.8,772.5,1004.91,753.18
2018,3,6,12,0,961.0,85.0,1.8,17.1,782.0,987.69,739.47
2018,3,6,12,15,961.5,85.5,1.7,17.35,784.0,965.18,722.59
2018,3,6,12,30,962.0,86.0,1.6,17.6,786.0,938.86,703.4
2018,3,6,12,45,960.5,85.0,1.5,17.8,779.0,905.54,679.81
2018,3,6,13,0,959.0,84.0,1.4,18.0,772.0,868.83,654.08
2018,3,6,13,15,932.0,91.0,1.3,18.1,748.5,817.76,618.86
2018,3,6,13,30,905.0,98.0,1.2,18.2,725.0,765.36,582.66
2018,3,6,13,45,834.0,117.0,1.1,18.3,680.5,697.76,533.7
2018,3,6,14,0,763.0,136.0,1.0,18.4,636.0,629.65,482.75
2018,3,6,14,15,748.5,132.5,0.95,18.4,605.0,575.68,442.39
2018,3,6,14,30,734.0,129.0,0.9,18.4,574.0,521.34,400.51
2018,3,6,14,45,742.5,116.5,0.8,18.4,544.0,469.4,358.85
2018,3,6,15,0,751.0,104.0,0.7,18.4,514.0,417.0,315.32
2018,3,6,15,15,763.0,92.0,0.7,18.4,481.0,363.0,269.43
2018,3,6,15,30,775.0,80.0,0.7,18.4,448.0,306.56,219.96
2018,3,6,15,45,669.0,92.0,0.6,18.05,387.5,238.4,164.34
2018,3,6,16,0,563.0,104.0,0.5,17.7,327.0,184.61,122.29
2018,3,6,16,15,510.5,97.5,0.5,17.1,279.5,133.76,84.24
2018,3,6,16,30,458.0,91.0,0.5,16.5,232.0,87.94,56.65
2018,3,6,16,45,410.0,79.0,0.5,15.9,188.5,58.29,46.1
2018,3,6,17,0,362.0,67.0,0.5,15.3,145.0,50.31,38.98
2018,3,6,17,15,287.5,54.5,0.65,14.8,106.0,41.58,30.87
2018,3,6,17,30,213.0,42.0,0.8,14.3,67.0,32.57,22.07
2018,3,6,17,45,140.5,27.5,0.9,13.75,40.5,21.67,5.41
2018,3,6,18,0,68.0,13.0,1.0,13.2,14.0,11.82,0.0
2018,3,6,18,15,34.0,6.5,1.0,13.0,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.65,10.25,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.6,10.3,1.0,0.0,0.0
2018,3,7,6,45,0.0,2.5,1.6,10.35,2.5,2.27,0.0
2018,3,7,7,0,0.0,4.0,1.6,10.4,4.0,3.5,0.0
2018,3,7,7,15,0.0,5.0,1.6,10.8,5.0,4.38,0.0
2018,3,7,7,30,0.0,6.0,1.6,11.2,6.0,5.26,0.0
2018,3,7,7,45,0.0,12.5,1.6,11.55,12.5,10.98,3.87
2018,3,7,8,0,0.0,19.0,1.6,11.9,19.0,16.71,8.87
2018,3,7,8,15,3.5,50.0,1.5,12.4,51.5,46.83,35.02
2018,3,7,8,30,7.0,81.0,1.4,12.9,84.0,78.55,62.11
2018,3,7,8,45,26.0,122.5,1.35,13.4,134.0,147.38,120.31
2018,3,7,9,0,45.0,164.0,1.3,13.9,184.0,212.22,173.41
2018,3,7,9,15,118.0,195.0,1.45,14.55,255.0,330.49,269.5
2018,3,7,9,30,191.0,226.0,1.6,15.2,326.0,435.59,351.56
2018,3,7,9,45,299.5,225.5,1.7,15.8,396.0,555.28,442.95
2018,3,7,10,0,408.0,225.0,1.8,16.4,466.0,678.15,532.93
2018,3,7,10,15,352.0,250.5,1.95,16.75,466.0,637.23,499.98
2018,3,7,10,30,296.0,276.0,2.1,17.1,466.0,611.69,479.04
2018,3,7,10,45,484.0,225.5,2.25,17.45,550.5,752.99,585.74
2018,3,7,11,0,672.0,175.0,2.4,17.8,635.0,883.15,677.89
2018,3,7,11,15,810.5,128.5,2.5,17.95,697.5,951.15,722.99
2018,3,7,11,30,949.0,82.0,2.6,18.1,760.0,1009.54,761.64
2018,3,7,11,45,952.0,82.5,2.65,18.25,770.0,997.35,752.46
2018,3,7,12,0,955.0,83.0,2.7,18.4,780.0,981.15,741.43
2018,3,7,12,15,956.5,82.0,2.75,18.45,781.5,957.94,726.06
2018,3,7,12,30,958.0,81.0,2.8,18.5,783.0,930.95,708.2
2018,3,7,12,45,956.5,80.5,2.85,18.6,776.0,898.3,686.29
2018,3,7,13,0,955.0,80.0,2.9,18.7,769.0,862.26,661.97
2018,3,7,13,15,951.5,79.5,2.9,18.7,754.5,821.45,634.08
2018,3,7,13,30,948.0,79.0,2.9,18.7,740.0,777.73,603.95
2018,3,7,13,45,943.0,77.0,2.9,18.65,717.0,728.72,569.75
2018,3,7,14,0,938.0,75.0,2.9,18.6,694.0,677.39,530.91
2018,3,7,14,15,927.5,74.0,2.9,18.45,663.5,621.76,487.91
2018,3,7,14,30,917.0,73.0,2.9,18.3,633.0,564.81,442.55
2018,3,7,14,45,903.5,71.0,2.9,18.15,596.0,504.41,393.06
2018,3,7,15,0,890.0,69.0,2.9,18.0,559.0,443.61,341.56
2018,3,7,15,15,872.5,67.0,2.9,18.0,517.0,381.24,287.06
2018,3,7,15,30,855.0,65.0,2.9,18.0,475.0,319.5,231.79
2018,3,7,15,45,797.5,69.0,2.7,17.3,422.0,251.44,172.8
2018,3,7,16,0,740.0,73.0,2.5,16.6,369.0,192.06,122.54
2018,3,7,16,15,568.0,87.0,2.35,16.05,296.5,131.1,80.41
2018,3,7,16,30,396.0,101.0,2.2,15.5,224.0,92.62,62.57
2018,3,7,16,45,316.5,89.0,2.05,14.9,176.5,65.09,52.33
2018,3,7,17,0,237.0,77.0,1.9,14.3,129.0,59.45,47.2
2018,3,7,17,15,181.5,60.5,1.9,14.0,94.0,47.32,36.01
2018,3,7,17,30,126.0,44.0,1.9,13.7,59.0,34.86,24.18
2018,3,7,17,45,95.0,28.5,1.95,13.4,36.5,22.87,7.66
2018,3,7,18,0,64.0,13.0,2.0,13.1,14.0,11.82,0.0
2018,3,7,18,15,32.0,6.5,1.95,13.05,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.9,12.0,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,0.9,12.3,2.0,0.0,0.0
2018,3,8,6,45,0.5,8.0,0.9,12.6,8.0,7.52,0.0
2018,3,8,7,0,1.0,14.0,0.9,12.9,14.0,12.85,3.95
2018,3,8,7,15,5.5,26.0,0.9,13.1,27.0,26.16,16.37
2018,3,8,7,30,10.0,38.0,0.9,13.3,40.0,42.45,30.79
2018,3,8,7,45,8.0,40.0,0.85,13.55,42.0,40.79,29.65
2018,3,8,8,0,6.0,42.0,0.8,13.8,44.0,41.44,30.26
2018,3,8,8,15,7.0,64.0,0.85,14.05,66.5,61.98,47.83
2018,3,8,8,30,8.0,86.0,0.9,14.3,89.0,84.41,66.69
2018,3,8,8,45,10.0,104.0,0.9,14.55,108.0,103.88,82.81
2018,3,8,9,0,12.0,122.0,0.9,14.8,127.0,123.45,98.77
2018,3,8,9,15,26.0,145.0,0.9,15.0,158.0,170.25,137.28
2018,3,8,9,30,40.0,168.0,0.9,15.2,189.0,208.2,167.77
2018,3,8,9,45,38.5,198.5,0.9,15.4,220.0,240.54,192.59
2018,3,8,10,0,37.0,229.0,0.9,15.6,251.0,272.59,216.8
2018,3,8,10,15,86.5,257.0,0.9,15.85,312.0,350.78,278.16
2018,3,8,10,30,136.0,285.0,0.9,16.1,373.0,447.49,350.97
2018,3,8,10,45,240.0,290.5,0.9,16.3,453.0,570.82,442.32
2018,3,8,11,0,344.0,296.0,0.9,16.5,533.0,674.2,515.88
2018,3,8,11,15,418.0,280.0,0.95,16.75,575.5,738.4,560.3
2018,3,8,11,30,492.0,264.0,1.0,17.0,618.0,783.78,591.9
2018,3,8,11,45,594.0,227.0,1.05,17.3,659.5,833.85,627.27
2018,3,8,12,0,696.0,190.0,1.1,17.6,701.0,874.84,655.0
2018,3,8,12,15,820.5,140.0,1.2,17.7,743.5,908.38,677.87
2018,3,8,12,30,945.0,90.0,1.3,17.8,786.0,930.59,693.39
2018,3,8,12,45,941.0,91.0,1.35,17.9,779.0,897.65,671.93
2018,3,8,13,0,937.0,92.0,1.4,18.0,772.0,861.48,648.85
2018,3,8,13,15,934.0,91.0,1.45,17.9,757.5,820.95,623.05
2018,3,8,13,30,931.0,90.0,1.5,17.8,743.0,777.55,594.94
2018,3,8,13,45,904.0,95.5,1.5,17.7,713.5,721.61,556.34
2018,3,8,14,0,877.0,101.0,1.5,17.6,684.0,665.18,514.88
2018,3,8,14,15,843.5,106.5,1.5,17.45,647.0,606.68,470.8
2018,3,8,14,30,810.0,112.0,1.5,17.3,610.0,546.72,424.42
2018,3,8,14,45,776.0,115.0,1.5,17.15,569.5,485.62,375.87
2018,3,8,15,0,742.0,118.0,1.5,17.0,529.0,424.83,326.14
2018,3,8,15,15,723.0,111.5,1.5,17.0,487.0,364.49,275.1
2018,3,8,15,30,704.0,105.0,1.5,17.0,445.0,305.45,223.83
2018,3,8,15,45,687.0,98.0,1.5,16.55,403.0,247.98,173.55
2018,3,8,16,0,670.0,91.0,1.5,16.1,361.0,192.06,125.33
2018,3,8,16,15,696.5,76.5,1.45,15.6,325.5,136.46,79.32
2018,3,8,16,30,723.0,62.0,1.4,15.1,290.0,81.35,44.46
2018,3,8,16,45,571.5,65.5,1.35,14.55,226.0,48.97,38.14
2018,3,8,17,0,420.0,69.0,1.3,14.0,162.0,51.88,40.62
2018,3,8,17,15,321.0,56.0,1.35,13.55,116.0,42.69,32.09
2018,3,8,17,30,222.0,43.0,1.4,13.1,70.0,33.26,23.0
2018,3,8,17,45,167.5,29.5,1.5,12.6,44.5,23.22,9.22
2018,3,8,18,0,113.0,16.0,1.6,12.1,19.0,14.55,0.0
2018,3,8,18,15,56.5,8.0,1.65,11.9,9.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,9,6,15,33.5,4.5,1.6,9.9,4.5,0.0,0.0
2018,3,9,6,30,67.0,9.0,1.7,10.2,9.0,8.19,0.0
2018,3,9,6,45,188.0,21.0,1.75,10.55,35.5,131.46,0.0
2018,3,9,7,0,309.0,33.0,1.8,10.9,62.0,239.7,178.57
2018,3,9,7,15,258.5,47.5,1.9,11.25,82.0,242.24,197.97
2018,3,9,7,30,208.0,62.0,2.0,11.6,102.0,224.57,187.43
2018,3,9,7,45,192.0,84.5,2.1,11.95,130.0,250.71,210.76
2018,3,9,8,0,176.0,107.0,2.2,12.3,158.0,274.04,230.29
2018,3,9,8,15,140.0,130.0,2.15,12.7,175.0,265.38,222.03
2018,3,9,8,30,104.0,153.0,2.1,13.1,192.0,266.88,221.5
2018,3,9,8,45,129.0,175.0,2.05,13.5,230.0,315.59,260.8
2018,3,9,9,0,154.0,197.0,2.0,13.9,268.0,365.21,299.68
2018,3,9,9,15,137.0,211.0,1.9,14.3,278.5,367.17,298.95
2018,3,9,9,30,120.0,225.0,1.8,14.7,289.0,367.86,297.42
2018,3,9,9,45,73.0,224.0,1.75,15.1,264.0,302.98,243.85
2018,3,9,10,0,26.0,223.0,1.7,15.5,239.0,238.19,190.1
2018,3,9,10,15,119.0,253.0,1.7,15.75,330.0,395.4,315.91
2018,3,9,10,30,212.0,283.0,1.7,16.0,421.0,519.07,410.1
2018,3,9,10,45,286.0,291.0,1.7,16.25,485.0,616.32,481.19
2018,3,9,11,0,360.0,299.0,1.7,16.5,549.0,693.32,536.16
2018,3,9,11,15,345.5,310.5,1.75,16.6,555.5,685.94,529.16
2018,3,9,11,30,331.0,322.0,1.8,16.7,562.0,676.94,521.86
2018,3,9,11,45,283.5,337.5,1.8,16.8,544.5,639.71,493.24
2018,3,9,12,0,236.0,353.0,1.8,16.9,527.0,586.85,453.69
2018,3,9,12,15,238.0,353.0,1.8,16.95,529.0,578.96,448.1
2018,3,9,12,30,240.0,353.0,1.8,17.0,531.0,570.0,441.4
2018,3,9,12,45,263.5,342.0,1.8,17.0,536.0,579.2,448.52
2018,3,9,13,0,287.0,331.0,1.8,17.0,541.0,572.6,444.17
2018,3,9,13,15,377.5,299.0,1.8,17.0,569.0,594.27,462.03
2018,3,9,13,30,468.0,267.0,1.8,17.0,597.0,617.58,480.12
2018,3,9,13,45,545.0,230.0,1.8,16.95,603.0,608.78,474.52
2018,3,9,14,0,622.0,193.0,1.8,16.9,609.0,595.49,465.1
2018,3,9,14,15,543.5,208.5,1.8,16.8,560.5,524.31,410.53
2018,3,9,14,30,465.0,224.0,1.8,16.7,512.0,462.66,362.6
2018,3,9,14,45,367.5,232.5,1.8,16.6,452.0,388.83,304.92
2018,3,9,15,0,270.0,241.0,1.8,16.5,392.0,329.41,258.11
2018,3,9,15,15,224.0,226.0,1.8,16.5,345.0,277.81,216.95
2018,3,9,15,30,178.0,211.0,1.8,16.5,298.0,233.76,181.73
2018,3,9,15,45,243.0,179.0,1.8,16.05,285.0,207.89,157.86
2018,3,9,16,0,308.0,147.0,1.8,15.6,272.0,174.26,126.74
2018,3,9,16,15,298.0,132.0,1.7,15.15,240.5,137.57,97.53
2018,3,9,16,30,288.0,117.0,1.6,14.7,209.0,102.2,73.56
2018,3,9,16,45,229.0,101.0,1.5,14.25,166.0,76.02,62.14
2018,3,9,17,0,170.0,85.0,1.4,13.8,123.0,64.73,52.02
2018,3,9,17,15,135.0,65.5,1.4,13.5,91.0,50.75,39.21
2018,3,9,17,30,100.0,46.0,1.4,13.2,59.0,36.32,25.72
2018,3,9,17,45,80.0,30.0,1.4,12.9,37.5,24.05,10.8
2018,3,9,18,0,60.0,14.0,1.4,12.6,16.0,12.73,0.0
2018,3,9,18,15,30.0,7.0,1.4,12.45,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.75,10.85,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,11.0,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,0.5,11.2,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,0.4,11.4,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.45,11.55,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.5,11.7,8.0,7.02,0.41
2018,3,10,7,45,0.0,15.5,0.55,11.9,15.5,13.62,6.2
2018,3,10,8,0,0.0,23.0,0.6,12.1,23.0,20.23,11.97
2018,3,10,8,15,0.0,26.5,0.5,12.3,26.5,23.33,14.65
2018,3,10,8,30,0.0,30.0,0.4,12.5,30.0,26.43,17.29
2018,3,10,8,45,0.0,31.5,0.3,12.7,31.5,27.76,18.37
2018,3,10,9,0,0.0,33.0,0.2,12.9,33.0,29.1,19.45
2018,3,10,9,15,0.0,68.0,0.2,13.15,68.0,60.14,45.74
2018,3,10,9,30,0.0,103.0,0.2,13.4,103.0,92.24,72.28
2018,3,10,9,45,1.0,125.0,0.25,13.6,125.5,114.25,90.08
2018,3,10,10,0,2.0,147.0,0.3,13.8,148.0,136.42,107.83
2018,3,10,10,15,1.0,122.5,0.3,13.95,123.0,111.25,86.94
2018,3,10,10,30,0.0,98.0,0.3,14.1,98.0,87.09,67.03
2018,3,10,10,45,0.0,87.0,0.35,14.2,87.0,77.16,58.82
2018,3,10,11,0,0.0,76.0,0.4,14.3,76.0,67.39,50.69
2018,3,10,11,15,0.5,88.5,0.4,14.35,89.0,79.02,60.26
2018,3,10,11,30,1.0,101.0,0.4,14.4,102.0,90.83,69.86
2018,3,10,11,45,1.5,132.5,0.45,14.45,133.5,120.35,93.78
2018,3,10,12,0,2.0,164.0,0.5,14.5,165.0,150.09,117.56
2018,3,10,12,15,4.5,185.0,0.55,14.55,188.0,171.79,134.83
2018,3,10,12,30,7.0,206.0,0.6,14.6,211.0,193.3,151.86
2018,3,10,12,45,5.5,191.5,0.65,14.65,195.5,177.75,139.47
2018,3,10,13,0,4.0,177.0,0.7,14.7,180.0,162.51,127.44
2018,3,10,13,15,2.0,150.5,0.75,14.65,152.0,136.21,106.48
2018,3,10,13,30,0.0,124.0,0.8,14.6,124.0,110.45,85.77
2018,3,10,13,45,0.0,121.5,0.8,14.6,121.5,108.09,84.02
2018,3,10,14,0,0.0,119.0,0.8,14.6,119.0,105.75,82.23
2018,3,10,14,15,0.0,114.0,0.8,14.6,114.0,101.18,78.64
2018,3,10,14,30,0.0,109.0,0.8,14.6,109.0,96.64,75.07
2018,3,10,14,45,1.0,129.0,0.75,14.55,129.5,114.64,90.05
2018,3,10,15,0,2.0,149.0,0.7,14.5,150.0,132.13,104.53
2018,3,10,15,15,2.0,145.5,0.7,14.5,146.5,128.42,101.67
2018,3,10,15,30,2.0,142.0,0.7,14.5,143.0,124.58,98.8
2018,3,10,15,45,21.5,135.5,0.55,14.3,144.5,121.91,96.17
2018,3,10,16,0,41.0,129.0,0.4,14.1,146.0,116.84,91.24
2018,3,10,16,15,58.0,128.5,0.45,13.9,149.0,113.06,87.7
2018,3,10,16,30,75.0,128.0,0.5,13.7,152.0,105.67,82.26
2018,3,10,16,45,52.0,105.5,0.55,13.5,121.0,84.04,69.31
2018,3,10,17,0,29.0,83.0,0.6,13.3,90.0,67.25,54.35
2018,3,10,17,15,17.5,63.0,0.65,13.05,67.0,51.83,40.29
2018,3,10,17,30,6.0,43.0,0.7,12.8,44.0,36.62,26.14
2018,3,10,17,45,3.0,26.0,0.75,12.6,26.5,22.44,10.53
2018,3,10,18,0,0.0,9.0,0.8,12.4,9.0,8.19,0.0
2018,3,10,18,15,0.0,4.5,0.75,12.35,4.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,11,6,15,39.0,5.0,1.5,8.8,5.5,0.0,0.0
2018,3,11,6,30,78.0,10.0,1.5,9.3,11.0,43.55,0.0
2018,3,11,6,45,78.0,11.0,1.45,9.75,15.5,64.43,0.0
2018,3,11,7,0,78.0,12.0,1.4,10.2,20.0,71.62,52.88
2018,3,11,7,15,39.0,19.0,1.3,10.65,23.0,51.34,38.74
2018,3,11,7,30,0.0,26.0,1.2,11.1,26.0,22.88,14.1
2018,3,11,7,45,0.0,38.5,1.15,11.55,38.5,33.93,23.8
2018,3,11,8,0,0.0,51.0,1.1,12.0,51.0,45.01,33.37
2018,3,11,8,15,0.0,74.0,1.05,12.55,74.0,66.22,51.45
2018,3,11,8,30,0.0,97.0,1.0,13.1,97.0,88.9,70.42
2018,3,11,8,45,0.0,112.5,0.95,13.6,112.5,103.78,82.51
2018,3,11,9,0,0.0,128.0,0.9,14.1,128.0,118.63,94.39
2018,3,11,9,15,5.0,156.0,0.95,14.6,158.5,151.17,120.84
2018,3,11,9,30,10.0,184.0,1.0,15.1,189.0,184.01,147.0
2018,3,11,9,45,21.0,211.0,1.0,15.55,223.5,221.65,176.76
2018,3,11,10,0,32.0,238.0,1.0,16.0,258.0,277.0,219.73
2018,3,11,10,15,128.0,254.5,1.1,16.45,339.0,405.33,320.77
2018,3,11,10,30,224.0,271.0,1.2,16.9,420.0,535.19,418.15
2018,3,11,10,45,296.5,276.0,1.25,17.35,480.5,609.22,471.37
2018,3,11,11,0,369.0,281.0,1.3,17.8,541.0,681.75,522.66
2018,3,11,11,15,475.5,257.5,1.35,18.1,601.0,771.07,585.62
2018,3,11,11,30,582.0,234.0,1.4,18.4,661.0,839.0,632.68
2018,3,11,11,45,616.5,224.5,1.5,18.7,681.5,854.42,642.9
2018,3,11,12,0,651.0,215.0,1.6,19.0,702.0,860.92,647.85
2018,3,11,12,15,715.0,189.0,1.6,19.2,725.0,872.67,655.3
2018,3,11,12,30,779.0,163.0,1.6,19.4,748.0,877.79,658.13
2018,3,11,12,45,824.0,143.5,1.6,19.55,757.0,863.48,648.25
2018,3,11,13,0,869.0,124.0,1.6,19.7,766.0,848.19,638.03
2018,3,11,13,15,864.5,122.5,1.6,19.8,750.5,807.04,610.41
2018,3,11,13,30,860.0,121.0,1.6,19.9,735.0,763.36,581.09
2018,3,11,13,45,884.5,107.5,1.55,19.95,722.0,721.73,551.52
2018,3,11,14,0,909.0,94.0,1.5,20.0,709.0,680.15,520.79
2018,3,11,14,15,898.0,92.5,1.4,20.0,678.0,624.62,478.46
2018,3,11,14,30,887.0,91.0,1.3,20.0,647.0,567.92,434.24
2018,3,11,14,45,875.5,88.0,1.25,20.0,610.5,508.67,387.11
2018,3,11,15,0,864.0,85.0,1.2,20.0,574.0,448.88,337.99
2018,3,11,15,15,828.5,85.5,1.2,20.0,526.0,381.46,282.08
2018,3,11,15,30,793.0,86.0,1.2,20.0,478.0,318.09,228.05
2018,3,11,15,45,765.5,81.0,1.05,19.75,430.0,254.96,173.51
2018,3,11,16,0,738.0,76.0,0.9,19.5,382.0,194.54,122.31
2018,3,11,16,15,717.0,71.5,0.9,19.0,338.0,138.27,78.61
2018,3,11,16,30,696.0,67.0,0.9,18.5,294.0,80.26,43.41
2018,3,11,16,45,639.5,61.5,0.9,18.0,242.5,45.66,34.7
2018,3,11,17,0,583.0,56.0,0.9,17.5,191.0,42.73,32.09
2018,3,11,17,15,479.5,48.5,0.95,17.0,141.0,37.93,27.6
2018,3,11,17,30,376.0,41.0,1.0,16.5,91.0,33.14,22.82
2018,3,11,17,45,246.5,29.5,1.05,15.95,56.5,24.49,12.44
2018,3,11,18,0,117.0,18.0,1.1,15.4,22.0,16.37,0.0
2018,3,11,18,15,58.5,9.0,1.1,15.1,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,12,6,15,0.0,2.5,2.05,11.95,2.5,0.0,0.0
2018,3,12,6,30,0.0,5.0,2.1,12.3,5.0,4.55,0.0
2018,3,12,6,45,124.5,22.0,2.15,12.7,35.5,108.9,16.0
2018,3,12,7,0,249.0,39.0,2.2,13.1,66.0,216.2,168.37
2018,3,12,7,15,378.5,48.0,2.15,13.45,114.0,317.75,260.29
2018,3,12,7,30,508.0,57.0,2.1,13.8,162.0,432.65,357.85
2018,3,12,7,45,573.5,62.5,2.05,14.2,212.0,509.28,421.18
2018,3,12,8,0,639.0,68.0,2.0,14.6,262.0,589.73,483.51
2018,3,12,8,15,681.0,72.5,2.05,15.25,311.5,653.74,530.28
2018,3,12,8,30,723.0,77.0,2.1,15.9,361.0,713.94,572.54
2018,3,12,8,45,753.5,79.5,2.2,16.55,408.0,767.1,608.69
2018,3,12,9,0,784.0,82.0,2.3,17.2,455.0,819.15,643.18
2018,3,12,9,15,804.0,84.0,2.4,17.65,497.5,859.52,669.2
2018,3,12,9,30,824.0,86.0,2.5,18.1,540.0,897.53,693.34
2018,3,12,9,45,734.0,119.0,2.65,18.55,544.0,871.46,673.21
2018,3,12,10,0,644.0,152.0,2.8,19.0,548.0,832.84,644.82
2018,3,12,10,15,492.0,219.0,2.9,19.15,530.5,757.57,588.52
2018,3,12,10,30,340.0,286.0,3.0,19.3,513.0,666.57,518.18
2018,3,12,10,45,397.0,280.0,3.1,19.45,554.5,712.75,553.02
2018,3,12,11,0,454.0,274.0,3.2,19.6,596.0,774.97,597.54
2018,3,12,11,15,602.0,218.0,3.2,19.7,655.5,857.53,658.42
2018,3,12,11,30,750.0,162.0,3.2,19.8,715.0,929.88,707.63
2018,3,12,11,45,579.0,202.0,3.25,19.85,632.0,796.28,613.17
2018,3,12,12,0,408.0,242.0,3.3,19.9,549.0,658.39,511.13
2018,3,12,12,15,211.5,233.0,3.35,19.9,392.0,441.44,346.91
2018,3,12,12,30,15.0,224.0,3.4,19.9,235.0,217.22,168.72
2018,3,12,12,45,7.5,174.5,3.45,19.95,180.0,163.53,126.6
2018,3,12,13,0,0.0,125.0,3.5,20.0,125.0,111.54,84.95
2018,3,12,13,15,15.5,177.5,3.55,19.95,188.5,171.32,133.36
2018,3,12,13,30,31.0,230.0,3.6,19.9,252.0,236.26,185.03
2018,3,12,13,45,23.5,216.0,3.6,19.8,232.5,214.99,168.14
2018,3,12,14,0,16.0,202.0,3.6,19.7,213.0,190.57,148.89
2018,3,12,14,15,8.5,163.5,3.6,19.6,169.5,150.31,116.91
2018,3,12,14,30,1.0,125.0,3.6,19.5,126.0,111.35,85.67
2018,3,12,14,45,14.0,140.0,3.6,19.35,148.0,130.52,101.54
2018,3,12,15,0,27.0,155.0,3.6,19.2,170.0,148.72,116.35
2018,3,12,15,15,27.0,141.0,3.6,19.2,155.0,133.88,104.33
2018,3,12,15,30,27.0,127.0,3.6,19.2,140.0,119.24,92.41
2018,3,12,15,45,49.0,111.5,3.45,18.7,133.0,108.79,83.23
2018,3,12,16,0,71.0,96.0,3.3,18.2,126.0,94.58,70.56
2018,3,12,16,15,49.0,81.0,3.2,17.8,100.5,75.66,56.03
2018,3,12,16,30,27.0,66.0,3.1,17.4,75.0,58.59,43.28
2018,3,12,16,45,13.5,46.0,2.95,17.0,50.5,40.81,30.57
2018,3,12,17,0,0.0,26.0,2.8,16.6,26.0,22.88,14.65
2018,3,12,17,15,15.0,21.0,2.9,16.3,23.0,18.89,10.98
2018,3,12,17,30,30.0,16.0,3.0,16.0,20.0,14.27,6.66
2018,3,12,17,45,15.0,10.0,3.05,15.75,12.0,9.02,1.21
2018,3,12,18,0,0.0,4.0,3.1,15.5,4.0,3.64,0.0
2018,3,12,18,15,0.0,2.0,3.05,15.4,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.15,13.75,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.1,13.7,1.0,0.91,0.0
2018,3,13,6,45,0.0,3.0,3.1,13.65,3.0,2.63,0.0
2018,3,13,7,0,0.0,5.0,3.1,13.6,5.0,4.38,0.0
2018,3,13,7,15,0.0,6.5,3.05,13.55,6.5,5.7,0.0
2018,3,13,7,30,0.0,8.0,3.0,13.5,8.0,7.02,0.36
2018,3,13,7,45,0.0,10.0,3.0,13.45,10.0,8.78,1.92
2018,3,13,8,0,0.0,12.0,3.0,13.4,12.0,10.55,3.46
2018,3,13,8,15,0.0,14.5,3.0,13.45,14.5,12.75,5.36
2018,3,13,8,30,0.0,17.0,3.0,13.5,17.0,14.96,7.24
2018,3,13,8,45,0.0,22.0,3.0,13.5,22.0,19.38,11.0
2018,3,13,9,0,0.0,27.0,3.0,13.5,27.0,23.81,14.74
2018,3,13,9,15,0.0,41.5,3.1,13.65,41.5,36.64,25.59
2018,3,13,9,30,0.0,56.0,3.2,13.8,56.0,49.51,36.36
2018,3,13,9,45,0.0,73.0,3.25,13.95,73.0,64.63,48.94
2018,3,13,10,0,0.0,90.0,3.3,14.1,90.0,79.78,61.43
2018,3,13,10,15,1.0,103.5,3.35,14.3,104.0,93.21,72.43
2018,3,13,10,30,2.0,117.0,3.4,14.5,118.0,106.81,83.5
2018,3,13,10,45,43.5,206.5,3.5,14.65,237.5,247.04,199.01
2018,3,13,11,0,85.0,296.0,3.6,14.8,357.0,383.69,307.35
2018,3,13,11,15,120.0,322.5,3.65,14.95,410.5,461.47,367.36
2018,3,13,11,30,155.0,349.0,3.7,15.1,464.0,519.64,411.72
2018,3,13,11,45,108.5,319.0,3.75,15.25,400.0,436.42,346.35
2018,3,13,12,0,62.0,289.0,3.8,15.4,336.0,340.67,270.84
2018,3,13,12,15,132.5,317.5,3.8,15.45,418.0,444.88,353.83
2018,3,13,12,30,203.0,346.0,3.8,15.5,500.0,529.17,419.13
2018,3,13,12,45,195.5,350.0,3.85,15.55,497.5,516.4,408.65
2018,3,13,13,0,188.0,354.0,3.9,15.6,495.0,503.17,398.29
2018,3,13,13,15,163.5,345.5,3.85,15.6,466.0,464.07,367.83
2018,3,13,13,30,139.0,337.0,3.8,15.6,437.0,426.57,338.55
2018,3,13,13,45,163.5,324.0,3.75,15.6,438.5,420.34,334.37
2018,3,13,14,0,188.0,311.0,3.7,15.6,440.0,411.66,327.93
2018,3,13,14,15,193.5,298.5,3.65,15.55,426.0,389.59,310.6
2018,3,13,14,30,199.0,286.0,3.6,15.5,412.0,366.68,292.36
2018,3,13,14,45,249.5,263.5,3.55,15.45,412.5,358.74,285.56
2018,3,13,15,0,300.0,241.0,3.5,15.4,413.0,341.22,270.14
2018,3,13,15,15,276.0,225.0,3.5,15.4,374.0,296.22,232.85
2018,3,13,15,30,252.0,209.0,3.5,15.4,335.0,254.03,197.65
2018,3,13,15,45,232.0,192.0,3.25,15.1,299.5,214.93,164.99
2018,3,13,16,0,212.0,175.0,3.0,14.8,264.0,180.05,136.25
2018,3,13,16,15,158.5,154.0,2.7,14.4,216.0,140.32,106.19
2018,3,13,16,30,105.0,133.0,2.4,14.0,168.0,107.84,83.39
2018,3,13,16,45,63.0,109.0,2.15,13.65,129.0,86.8,71.87
2018,3,13,17,0,21.0,85.0,1.9,13.3,90.0,68.97,55.98
2018,3,13,17,15,13.5,65.0,1.75,12.85,68.0,54.73,42.99
2018,3,13,17,30,6.0,45.0,1.6,12.4,46.0,38.41,27.94
2018,3,13,17,45,3.0,29.0,1.5,12.0,29.5,24.98,14.09
2018,3,13,18,0,0.0,13.0,1.4,11.6,13.0,11.82,0.0
2018,3,13,18,15,0.0,6.5,1.35,11.5,6.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,14,6,15,16.5,2.5,2.0,9.4,3.0,0.0,0.0
2018,3,14,6,30,33.0,5.0,2.1,9.9,6.0,19.31,0.0
2018,3,14,6,45,38.5,20.0,2.2,10.45,23.0,46.3,18.73
2018,3,14,7,0,44.0,35.0,2.3,11.0,40.0,71.14,53.6
2018,3,14,7,15,70.5,56.0,2.4,11.15,69.0,115.08,93.21
2018,3,14,7,30,97.0,77.0,2.5,11.3,98.0,160.21,133.31
2018,3,14,7,45,75.0,76.0,2.6,11.5,95.0,142.26,118.54
2018,3,14,8,0,53.0,75.0,2.7,11.7,92.0,124.75,103.37
