Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,45,720.5,218.5,1.85,18.4,822.5,951.6,708.17
2018,4,3,12,0,709.0,225.0,1.8,18.6,824.0,927.82,691.34
2018,4,3,12,15,785.0,187.0,1.85,18.7,849.5,930.45,693.65
2018,4,3,12,30,861.0,149.0,1.9,18.8,875.0,934.47,696.69
2018,4,3,12,45,822.0,165.0,2.0,18.9,852.5,885.47,664.9
2018,4,3,13,0,783.0,181.0,2.1,19.0,830.0,835.36,632.35
2018,4,3,13,15,725.5,204.0,2.15,18.95,796.0,781.05,594.65
2018,4,3,13,30,668.0,227.0,2.2,18.9,762.0,723.79,553.62
2018,4,3,13,45,691.5,207.5,2.3,18.85,747.0,686.33,527.88
2018,4,3,14,0,715.0,188.0,2.4,18.8,732.0,644.98,498.23
2018,4,3,14,15,733.0,170.5,2.5,18.65,708.5,598.31,463.67
2018,4,3,14,30,751.0,153.0,2.6,18.5,685.0,548.36,425.29
2018,4,3,14,45,773.0,135.5,2.7,18.35,658.0,499.1,385.71
2018,4,3,15,0,795.0,118.0,2.8,18.2,631.0,444.88,340.48
2018,4,3,15,15,790.5,111.5,2.8,18.2,592.5,386.97,290.44
2018,4,3,15,30,786.0,105.0,2.8,18.2,554.0,328.58,238.73
2018,4,3,15,45,761.5,103.5,2.9,17.65,508.5,269.39,186.96
2018,4,3,16,0,737.0,102.0,3.0,17.1,463.0,207.9,134.48
2018,4,3,16,15,703.0,97.5,3.0,16.6,412.0,149.63,89.27
2018,4,3,16,30,669.0,93.0,3.0,16.1,361.0,95.52,57.34
2018,4,3,16,45,622.0,87.0,3.0,15.65,309.0,62.36,49.8
2018,4,3,17,0,575.0,81.0,3.0,15.2,257.0,59.92,47.8
2018,4,3,17,15,505.5,72.5,2.95,14.6,205.5,55.21,43.63
2018,4,3,17,30,436.0,64.0,2.9,14.0,154.0,50.38,39.14
2018,4,3,17,45,325.0,51.5,2.8,13.35,108.0,39.57,29.1
2018,4,3,18,0,214.0,39.0,2.7,12.7,62.0,30.4,19.77
2018,4,3,18,15,126.5,24.5,2.65,12.4,36.0,19.4,0.0
2018,4,3,18,30,39.0,10.0,2.6,12.1,10.0,9.1,0.0
2018,4,3,18,45,19.5,5.0,2.55,11.8,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,5,45,19.0,7.0,2.4,10.45,7.5,0.0,0.0
2018,4,4,6,0,38.0,14.0,2.5,10.6,15.0,27.11,0.0
2018,4,4,6,15,100.0,29.5,2.6,10.95,40.0,92.77,51.65
2018,4,4,6,30,162.0,45.0,2.7,11.3,65.0,148.58,117.39
2018,4,4,6,45,223.5,61.0,2.8,11.65,103.0,219.73,181.14
2018,4,4,7,0,285.0,77.0,2.9,12.0,141.0,287.15,240.53
2018,4,4,7,15,271.5,97.0,2.8,12.35,171.0,303.11,255.12
2018,4,4,7,30,258.0,117.0,2.7,12.7,201.0,329.35,276.72
2018,4,4,7,45,297.0,135.0,2.65,13.05,247.5,390.05,326.19
2018,4,4,8,0,336.0,153.0,2.6,13.4,294.0,453.19,375.97
2018,4,4,8,15,337.0,169.0,2.55,13.75,325.0,484.33,398.62
2018,4,4,8,30,338.0,185.0,2.5,14.1,356.0,514.3,419.93
2018,4,4,8,45,233.5,223.5,2.45,14.5,347.0,475.46,384.73
2018,4,4,9,0,129.0,262.0,2.4,14.9,338.0,411.16,330.17
2018,4,4,9,15,139.0,284.0,2.35,15.2,371.0,446.39,356.43
2018,4,4,9,30,149.0,306.0,2.3,15.5,404.0,481.27,381.5
2018,4,4,9,45,255.0,302.5,2.3,15.8,481.5,599.34,471.27
2018,4,4,10,0,361.0,299.0,2.3,16.1,559.0,701.28,546.0
2018,4,4,10,15,450.0,283.5,2.25,16.3,621.5,791.51,609.59
2018,4,4,10,30,539.0,268.0,2.2,16.5,684.0,863.71,659.35
2018,4,4,10,45,607.5,247.0,2.2,16.75,729.0,912.0,691.87
2018,4,4,11,0,676.0,226.0,2.2,17.0,774.0,953.62,719.15
2018,4,4,11,15,747.0,197.0,2.15,17.1,812.5,984.45,737.88
2018,4,4,11,30,818.0,168.0,2.1,17.2,851.0,1003.22,748.63
2018,4,4,11,45,867.5,143.5,2.05,17.35,873.5,1008.57,750.57
2018,4,4,12,0,917.0,119.0,2.0,17.5,896.0,999.13,743.08
2018,4,4,12,15,833.5,158.5,2.1,17.45,864.5,946.62,709.65
2018,4,4,12,30,750.0,198.0,2.2,17.4,833.0,889.42,672.87
2018,4,4,12,45,535.0,289.5,2.25,17.4,740.0,761.39,581.0
2018,4,4,13,0,320.0,381.0,2.3,17.4,647.0,637.91,489.03
2018,4,4,13,15,319.0,371.0,2.35,17.3,632.0,608.83,469.31
2018,4,4,13,30,318.0,361.0,2.4,17.2,617.0,579.0,448.04
2018,4,4,13,45,279.5,360.5,2.5,17.15,580.5,531.11,412.46
2018,4,4,14,0,241.0,360.0,2.6,17.1,544.0,481.93,375.58
2018,4,4,14,15,189.0,346.5,2.6,16.95,487.0,421.71,329.73
2018,4,4,14,30,137.0,333.0,2.6,16.8,430.0,366.76,287.51
2018,4,4,14,45,134.5,315.0,2.6,16.7,406.5,337.65,265.09
2018,4,4,15,0,132.0,297.0,2.6,16.6,383.0,308.92,242.53
2018,4,4,15,15,138.5,275.5,2.6,16.6,360.0,281.15,220.18
2018,4,4,15,30,145.0,254.0,2.6,16.6,337.0,252.86,196.97
2018,4,4,15,45,140.5,230.5,2.55,16.2,305.5,219.93,170.35
2018,4,4,16,0,136.0,207.0,2.5,15.8,274.0,187.98,144.55
2018,4,4,16,15,145.5,183.5,2.5,15.45,248.5,158.6,120.86
2018,4,4,16,30,155.0,160.0,2.5,15.1,223.0,128.5,98.67
2018,4,4,16,45,149.0,140.5,2.45,14.8,194.0,105.9,88.26
2018,4,4,17,0,143.0,121.0,2.4,14.5,165.0,92.43,76.64
2018,4,4,17,15,112.0,99.0,2.3,14.05,129.5,76.86,62.9
2018,4,4,17,30,81.0,77.0,2.2,13.6,94.0,60.86,48.48
2018,4,4,17,45,57.0,57.5,2.1,13.2,68.0,46.15,34.94
2018,4,4,18,0,33.0,38.0,2.0,12.8,42.0,31.85,21.17
2018,4,4,18,15,17.0,22.0,2.05,12.65,24.0,18.7,0.0
2018,4,4,18,30,1.0,6.0,2.1,12.5,6.0,5.46,0.0
2018,4,4,18,45,0.5,3.0,2.1,12.35,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.5,2.0,10.95,3.5,0.0,0.0
2018,4,5,6,0,1.0,7.0,2.0,11.3,7.0,6.75,0.0
2018,4,5,6,15,0.5,17.0,2.05,11.55,17.0,15.19,4.68
2018,4,5,6,30,0.0,27.0,2.1,11.8,27.0,23.79,14.21
2018,4,5,6,45,0.0,40.0,2.15,12.05,40.0,35.3,24.5
2018,4,5,7,0,0.0,53.0,2.2,12.3,53.0,47.33,35.11
2018,4,5,7,15,6.0,67.0,2.2,12.5,69.0,64.44,50.08
2018,4,5,7,30,12.0,81.0,2.2,12.7,85.0,82.09,65.33
2018,4,5,7,45,8.5,98.0,2.2,12.95,101.0,96.25,77.06
2018,4,5,8,0,5.0,115.0,2.2,13.2,117.0,110.05,88.26
2018,4,5,8,15,36.0,161.5,2.2,13.65,179.5,195.33,159.69
2018,4,5,8,30,67.0,208.0,2.2,14.1,242.0,275.41,224.6
2018,4,5,8,45,73.0,231.0,2.2,14.6,271.5,306.55,248.17
2018,4,5,9,0,79.0,254.0,2.2,15.1,301.0,337.65,271.48
2018,4,5,9,15,61.5,259.5,2.1,15.45,297.5,325.8,260.24
2018,4,5,9,30,44.0,265.0,2.0,15.8,294.0,313.33,248.77
2018,4,5,9,45,57.0,274.0,1.9,16.15,314.0,334.34,264.62
2018,4,5,10,0,70.0,283.0,1.8,16.5,334.0,355.56,280.28
2018,4,5,10,15,41.5,259.5,1.8,16.65,290.0,299.72,235.63
2018,4,5,10,30,13.0,236.0,1.8,16.8,246.0,231.22,180.97
2018,4,5,10,45,20.5,262.5,1.85,16.9,279.0,264.04,206.82
2018,4,5,11,0,28.0,289.0,1.9,17.0,312.0,311.99,243.65
2018,4,5,11,15,53.5,339.0,2.0,16.95,383.5,387.48,301.64
2018,4,5,11,30,79.0,389.0,2.1,16.9,455.0,461.75,357.45
2018,4,5,11,45,58.0,360.5,2.2,16.85,409.5,407.31,315.94
2018,4,5,12,0,37.0,332.0,2.3,16.8,364.0,354.53,275.79
2018,4,5,12,15,23.5,279.5,2.35,16.6,300.0,286.79,223.96
2018,4,5,12,30,10.0,227.0,2.4,16.4,236.0,213.95,167.14
2018,4,5,12,45,9.0,220.0,2.5,16.2,228.0,205.79,161.08
2018,4,5,13,0,8.0,213.0,2.6,16.0,220.0,197.74,154.92
2018,4,5,13,15,8.0,212.0,2.5,15.85,218.5,196.02,153.71
2018,4,5,13,30,8.0,211.0,2.4,15.7,217.0,194.25,152.48
2018,4,5,13,45,6.0,198.5,2.3,15.55,203.0,180.79,141.9
2018,4,5,14,0,4.0,186.0,2.2,15.4,189.0,167.63,131.57
2018,4,5,14,15,3.0,178.5,2.15,15.2,180.5,159.76,125.53
2018,4,5,14,30,2.0,171.0,2.1,15.0,172.0,152.04,119.6
2018,4,5,14,45,1.5,166.0,2.0,14.75,167.0,146.87,115.75
2018,4,5,15,0,1.0,161.0,1.9,14.5,162.0,141.75,111.93
2018,4,5,15,15,1.5,157.5,1.9,14.5,158.5,138.29,109.39
2018,4,5,15,30,2.0,154.0,1.9,14.5,155.0,134.67,106.71
2018,4,5,15,45,3.0,145.5,1.65,14.15,147.0,126.88,100.66
2018,4,5,16,0,4.0,137.0,1.4,13.8,139.0,118.92,94.43
2018,4,5,16,15,4.0,134.0,1.3,13.65,136.0,114.92,91.46
2018,4,5,16,30,4.0,131.0,1.2,13.5,133.0,110.43,88.08
2018,4,5,16,45,2.0,112.0,1.1,13.35,113.0,94.33,78.47
2018,4,5,17,0,0.0,93.0,1.0,13.2,93.0,78.98,65.06
2018,4,5,17,15,0.0,74.5,0.95,13.05,74.5,63.85,51.61
2018,4,5,17,30,0.0,56.0,0.9,12.9,56.0,48.56,37.78
2018,4,5,17,45,0.0,41.0,0.85,12.75,41.0,35.85,26.05
2018,4,5,18,0,0.0,26.0,0.8,12.6,26.0,22.92,13.83
2018,4,5,18,15,0.0,15.5,0.9,12.55,15.5,13.65,0.0
2018,4,5,18,30,0.0,5.0,1.0,12.5,5.0,4.55,0.0
2018,4,5,18,45,0.0,2.5,1.05,12.45,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,3.05,12.95,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,3.1,13.0,5.0,4.55,0.0
2018,4,6,6,15,0.0,11.0,3.2,13.1,11.0,9.66,1.27
2018,4,6,6,30,0.0,17.0,3.3,13.2,17.0,14.94,6.8
2018,4,6,6,45,0.0,24.0,3.4,13.25,24.0,21.12,12.34
2018,4,6,7,0,0.0,31.0,3.5,13.3,31.0,27.3,17.82
2018,4,6,7,15,0.0,31.5,3.6,13.5,31.5,27.74,18.27
2018,4,6,7,30,0.0,32.0,3.7,13.7,32.0,28.19,18.64
2018,4,6,7,45,0.0,37.0,3.75,13.85,37.0,32.62,22.39
2018,4,6,8,0,0.0,42.0,3.8,14.0,42.0,37.05,26.09
2018,4,6,8,15,0.0,36.5,3.8,14.3,36.5,32.2,21.83
2018,4,6,8,30,0.0,31.0,3.8,14.6,31.0,27.35,17.6
2018,4,6,8,45,0.0,30.5,3.75,14.9,30.5,26.92,17.15
2018,4,6,9,0,0.0,30.0,3.7,15.2,30.0,26.5,16.7
2018,4,6,9,15,0.0,38.0,3.7,15.4,38.0,33.6,22.58
2018,4,6,9,30,0.0,46.0,3.7,15.6,46.0,40.71,28.43
2018,4,6,9,45,0.0,53.0,3.7,15.85,53.0,46.94,33.5
2018,4,6,10,0,0.0,60.0,3.7,16.1,60.0,53.19,38.55
2018,4,6,10,15,0.0,71.5,3.75,16.15,71.5,63.44,46.92
2018,4,6,10,30,0.0,83.0,3.8,16.2,83.0,73.72,55.26
2018,4,6,10,45,1.0,110.5,3.8,16.3,111.5,99.71,76.43
2018,4,6,11,0,2.0,138.0,3.8,16.4,140.0,126.04,97.68
2018,4,6,11,15,2.5,145.5,3.85,16.45,148.0,133.38,103.49
2018,4,6,11,30,3.0,153.0,3.9,16.5,156.0,140.66,109.28
2018,4,6,11,45,5.5,176.5,3.9,16.5,181.5,164.6,128.53
2018,4,6,12,0,8.0,200.0,3.9,16.5,207.0,188.38,147.52
2018,4,6,12,15,9.0,215.5,3.9,16.55,223.5,203.09,159.14
2018,4,6,12,30,10.0,231.0,3.9,16.6,240.0,217.59,170.59
2018,4,6,12,45,6.5,189.0,3.95,16.6,195.0,175.23,136.87
2018,4,6,13,0,3.0,147.0,4.0,16.6,150.0,133.76,103.63
2018,4,6,13,15,6.0,156.5,3.95,16.55,161.5,144.34,112.39
2018,4,6,13,30,9.0,166.0,3.9,16.5,173.0,154.58,120.8
2018,4,6,13,45,14.0,210.5,3.85,16.5,221.5,197.0,154.95
2018,4,6,14,0,19.0,255.0,3.8,16.5,270.0,238.27,187.84
2018,4,6,14,15,18.0,245.5,3.7,16.45,259.0,227.32,179.26
2018,4,6,14,30,17.0,236.0,3.6,16.4,248.0,216.49,170.87
2018,4,6,14,45,17.0,202.0,3.45,16.35,213.5,185.31,146.17
2018,4,6,15,0,17.0,168.0,3.3,16.3,179.0,154.5,121.55
2018,4,6,15,15,48.5,175.5,3.3,16.3,204.0,169.25,133.21
2018,4,6,15,30,80.0,183.0,3.3,16.3,229.0,178.35,139.61
2018,4,6,15,45,109.5,183.5,3.1,16.15,241.0,177.48,137.49
2018,4,6,16,0,139.0,184.0,2.9,16.0,253.0,172.09,131.52
2018,4,6,16,15,69.5,134.5,2.9,15.9,169.0,119.57,91.78
2018,4,6,16,30,0.0,85.0,2.9,15.8,85.0,74.61,57.59
2018,4,6,16,45,35.0,81.5,2.85,15.75,92.5,69.4,55.99
2018,4,6,17,0,70.0,78.0,2.8,15.7,100.0,63.28,50.67
2018,4,6,17,15,69.5,64.5,2.75,15.6,83.0,53.08,41.6
2018,4,6,17,30,69.0,51.0,2.7,15.5,66.0,42.61,32.12
2018,4,6,17,45,56.5,41.5,2.6,15.4,51.5,34.85,24.87
2018,4,6,18,0,44.0,32.0,2.5,15.3,37.0,26.93,17.07
2018,4,6,18,15,25.0,20.0,2.55,15.25,22.5,16.98,1.32
2018,4,6,18,30,6.0,8.0,2.6,15.2,8.0,7.28,0.0
2018,4,6,18,45,3.0,4.0,2.65,15.2,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,5,45,4.0,4.5,2.9,13.8,4.5,0.0,0.0
2018,4,7,6,0,8.0,9.0,2.9,13.8,9.0,11.25,0.0
2018,4,7,6,15,13.5,19.5,3.0,13.9,21.0,23.82,12.08
2018,4,7,6,30,19.0,30.0,3.1,14.0,33.0,37.71,25.9
2018,4,7,6,45,23.5,42.0,3.2,14.15,47.0,53.22,39.85
2018,4,7,7,0,28.0,54.0,3.3,14.3,61.0,69.06,53.93
2018,4,7,7,15,25.5,69.5,3.4,14.45,77.0,84.64,67.38
2018,4,7,7,30,23.0,85.0,3.5,14.6,93.0,99.81,80.18
2018,4,7,7,45,51.0,95.5,3.65,14.75,116.5,131.98,108.03
2018,4,7,8,0,79.0,106.0,3.8,14.9,140.0,178.13,147.16
2018,4,7,8,15,71.0,141.5,3.8,15.1,175.0,200.78,164.91
2018,4,7,8,30,63.0,177.0,3.8,15.3,210.0,234.53,191.39
2018,4,7,8,45,134.0,206.0,3.8,15.5,284.0,347.21,283.42
2018,4,7,9,0,205.0,235.0,3.8,15.7,358.0,448.27,363.49
2018,4,7,9,15,443.0,204.5,3.8,15.9,495.0,679.08,543.93
2018,4,7,9,30,681.0,174.0,3.8,16.1,632.0,891.75,698.86
2018,4,7,9,45,757.0,154.5,3.8,16.3,689.0,954.35,739.41
2018,4,7,10,0,833.0,135.0,3.8,16.5,746.0,1009.17,775.02
2018,4,7,10,15,673.5,204.0,3.85,16.65,711.0,936.72,722.91
2018,4,7,10,30,514.0,273.0,3.9,16.8,676.0,843.33,653.2
2018,4,7,10,45,430.0,306.0,3.95,16.9,649.5,790.0,612.46
2018,4,7,11,0,346.0,339.0,4.0,17.0,623.0,718.43,558.21
2018,4,7,11,15,337.5,339.0,4.05,17.0,620.0,702.86,546.81
2018,4,7,11,30,329.0,339.0,4.1,17.0,617.0,685.86,534.06
2018,4,7,11,45,427.5,313.0,4.15,17.05,677.5,758.75,589.29
2018,4,7,12,0,526.0,287.0,4.2,17.1,738.0,811.49,628.99
2018,4,7,12,15,684.0,226.5,4.2,17.05,812.5,882.28,682.78
2018,4,7,12,30,842.0,166.0,4.2,17.0,887.0,933.12,718.37
2018,4,7,12,45,823.0,175.0,4.2,16.95,874.0,894.41,691.13
2018,4,7,13,0,804.0,184.0,4.2,16.9,861.0,853.68,662.97
2018,4,7,13,15,803.0,180.5,4.2,16.8,845.5,813.92,635.21
2018,4,7,13,30,802.0,177.0,4.2,16.7,830.0,771.71,604.34
2018,4,7,13,45,802.0,171.0,4.2,16.65,807.5,725.63,569.96
2018,4,7,14,0,802.0,165.0,4.2,16.6,785.0,677.4,533.18
2018,4,7,14,15,793.5,161.0,4.2,16.45,754.0,623.92,491.59
2018,4,7,14,30,785.0,157.0,4.2,16.3,723.0,568.26,447.25
2018,4,7,14,45,775.0,152.0,4.2,16.15,686.5,510.78,400.16
2018,4,7,15,0,765.0,147.0,4.2,16.0,650.0,453.07,351.43
2018,4,7,15,15,745.0,143.5,4.2,16.0,606.5,393.01,299.43
2018,4,7,15,30,725.0,140.0,4.2,16.0,563.0,334.38,247.61
2018,4,7,15,45,703.5,133.5,4.15,15.65,516.0,274.65,195.0
2018,4,7,16,0,682.0,127.0,4.1,15.3,469.0,217.16,145.43
2018,4,7,16,15,650.0,120.0,4.05,15.05,418.5,160.57,101.19
2018,4,7,16,30,618.0,113.0,4.0,14.8,368.0,108.08,69.56
2018,4,7,16,45,572.0,105.0,3.9,14.55,316.0,75.78,61.88
2018,4,7,17,0,526.0,97.0,3.8,14.3,264.0,70.41,57.28
2018,4,7,17,15,455.0,88.0,3.6,13.9,213.5,64.96,52.46
2018,4,7,17,30,384.0,79.0,3.4,13.5,163.0,59.35,47.27
2018,4,7,17,45,285.0,65.0,3.15,13.1,118.0,49.64,38.15
2018,4,7,18,0,186.0,51.0,2.9,12.7,73.0,39.91,28.44
2018,4,7,18,15,106.5,32.0,2.8,12.45,43.5,25.35,7.01
2018,4,7,18,30,27.0,13.0,2.7,12.2,14.0,11.82,0.0
2018,4,7,18,45,13.5,6.5,2.6,11.95,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.65,10.3,12.5,9.55,0.0
2018,4,8,6,0,89.0,21.0,2.7,10.6,25.0,66.7,0.0
2018,4,8,6,15,199.0,37.0,2.85,10.95,61.5,158.13,115.08
2018,4,8,6,30,309.0,53.0,3.0,11.3,98.0,241.86,195.98
2018,4,8,6,45,400.0,63.5,3.15,11.7,146.0,320.62,266.48
2018,4,8,7,0,491.0,74.0,3.3,12.1,194.0,412.4,345.66
2018,4,8,7,15,551.0,81.0,3.35,12.4,246.0,486.52,408.0
2018,4,8,7,30,611.0,88.0,3.4,12.7,298.0,564.53,471.18
2018,4,8,7,45,652.5,94.0,3.45,13.0,350.5,630.89,522.45
2018,4,8,8,0,694.0,100.0,3.5,13.3,403.0,698.57,572.29
2018,4,8,8,15,723.0,104.5,3.45,13.65,453.5,754.83,611.62
2018,4,8,8,30,752.0,109.0,3.4,14.0,504.0,810.51,649.56
2018,4,8,8,45,772.0,113.5,3.35,14.3,550.5,857.1,680.14
2018,4,8,9,0,792.0,118.0,3.3,14.6,597.0,896.56,705.1
2018,4,8,9,15,811.0,119.5,3.25,14.9,639.5,934.64,728.77
2018,4,8,9,30,830.0,121.0,3.2,15.2,682.0,970.08,750.28
2018,4,8,9,45,849.0,119.5,3.2,15.5,720.0,999.14,767.61
2018,4,8,10,0,868.0,118.0,3.2,15.8,758.0,1025.01,782.73
2018,4,8,10,15,876.0,120.0,3.15,16.05,788.0,1029.22,782.9
2018,4,8,10,30,884.0,122.0,3.1,16.3,818.0,1040.8,788.4
2018,4,8,10,45,888.5,124.0,3.1,16.5,840.5,1045.02,789.59
2018,4,8,11,0,893.0,126.0,3.1,16.7,863.0,1045.37,788.42
2018,4,8,11,15,896.5,127.0,3.1,16.9,878.0,1039.78,783.45
2018,4,8,11,30,900.0,128.0,3.1,17.1,893.0,1030.34,776.12
2018,4,8,11,45,901.5,128.5,3.05,17.25,900.0,1014.61,764.45
2018,4,8,12,0,903.0,129.0,3.0,17.4,907.0,995.18,750.49
2018,4,8,12,15,903.5,128.5,3.0,17.5,906.0,970.22,733.48
2018,4,8,12,30,904.0,128.0,3.0,17.6,905.0,941.81,714.21
2018,4,8,12,45,903.5,126.5,3.0,17.75,896.5,908.24,691.28
2018,4,8,13,0,903.0,125.0,3.0,17.9,888.0,871.55,666.17
2018,4,8,13,15,898.5,124.0,3.0,17.9,870.5,829.22,637.36
2018,4,8,13,30,894.0,123.0,3.0,17.9,853.0,784.4,606.58
2018,4,8,13,45,885.5,122.0,3.0,17.95,827.5,734.49,570.42
2018,4,8,14,0,877.0,121.0,3.0,18.0,802.0,682.87,531.44
2018,4,8,14,15,865.5,120.0,3.05,17.9,769.5,628.9,490.11
2018,4,8,14,30,854.0,119.0,3.1,17.8,737.0,572.19,445.47
2018,4,8,14,45,839.5,117.5,3.15,17.75,698.5,512.99,397.41
2018,4,8,15,0,825.0,116.0,3.2,17.7,660.0,453.84,347.82
2018,4,8,15,15,807.5,113.0,3.2,17.7,616.5,392.62,295.08
2018,4,8,15,30,790.0,110.0,3.2,17.7,573.0,332.41,242.01
2018,4,8,15,45,763.5,107.0,3.4,17.35,524.5,271.33,188.6
2018,4,8,16,0,737.0,104.0,3.6,17.0,476.0,208.1,134.66
2018,4,8,16,15,701.0,100.5,3.65,16.65,424.5,150.58,90.11
2018,4,8,16,30,665.0,97.0,3.7,16.3,373.0,97.47,59.04
2018,4,8,16,45,614.0,92.0,3.75,15.95,320.0,65.42,52.42
2018,4,8,17,0,563.0,87.0,3.8,15.6,267.0,63.96,51.29
2018,4,8,17,15,494.5,79.5,3.7,15.0,216.5,60.32,48.14
2018,4,8,17,30,426.0,72.0,3.6,14.4,166.0,54.17,42.54
2018,4,8,17,45,325.0,59.5,3.5,13.8,120.0,45.44,34.4
2018,4,8,18,0,224.0,47.0,3.4,13.2,74.0,36.48,25.58
2018,4,8,18,15,133.0,30.5,3.3,12.9,44.5,24.04,7.94
2018,4,8,18,30,42.0,14.0,3.2,12.6,15.0,12.73,0.0
2018,4,8,18,45,21.0,7.0,3.1,12.3,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,9,5,45,5.5,8.5,1.05,11.75,9.0,9.55,0.0
2018,4,9,6,0,11.0,17.0,1.0,12.0,18.0,21.63,0.0
2018,4,9,6,15,46.5,35.0,1.1,12.55,41.5,68.36,47.92
2018,4,9,6,30,82.0,53.0,1.2,13.1,65.0,108.22,85.13
2018,4,9,6,45,89.0,74.0,1.25,13.7,92.0,139.97,113.42
2018,4,9,7,0,96.0,95.0,1.3,14.3,119.0,171.76,140.91
2018,4,9,7,15,123.5,117.0,1.35,14.65,155.5,218.69,180.54
2018,4,9,7,30,151.0,139.0,1.4,15.0,192.0,267.78,220.89
2018,4,9,7,45,148.5,159.5,1.45,15.4,218.0,294.27,241.39
2018,4,9,8,0,146.0,180.0,1.5,15.8,244.0,320.03,260.82
2018,4,9,8,15,132.5,205.5,1.45,16.2,269.0,341.98,276.19
2018,4,9,8,30,119.0,231.0,1.4,16.6,294.0,362.21,289.86
2018,4,9,8,45,140.5,253.0,1.4,17.0,334.0,408.21,324.25
2018,4,9,9,0,162.0,275.0,1.4,17.4,374.0,454.77,358.16
2018,4,9,9,15,365.0,240.5,1.4,17.85,483.5,626.9,488.52
2018,4,9,9,30,568.0,206.0,1.4,18.3,593.0,809.86,617.62
2018,4,9,9,45,644.0,194.0,1.35,18.7,654.5,887.02,665.23
2018,4,9,10,0,720.0,182.0,1.3,19.1,716.0,956.04,706.71
2018,4,9,10,15,748.5,177.5,1.3,19.5,752.0,983.29,721.18
2018,4,9,10,30,777.0,173.0,1.3,19.9,788.0,1007.35,734.1
2018,4,9,10,45,827.5,155.0,1.25,20.25,826.0,1028.64,744.51
2018,4,9,11,0,878.0,137.0,1.2,20.6,864.0,1041.74,749.78
2018,4,9,11,15,785.0,187.5,1.2,20.9,846.0,1002.89,723.8
2018,4,9,11,30,692.0,238.0,1.2,21.2,828.0,958.08,694.68
2018,4,9,11,45,724.5,222.5,1.2,21.45,845.0,957.54,693.99
2018,4,9,12,0,757.0,207.0,1.2,21.7,862.0,952.61,690.03
2018,4,9,12,15,691.0,239.0,1.2,21.9,836.0,900.02,655.45
2018,4,9,12,30,625.0,271.0,1.2,22.1,810.0,846.25,618.68
2018,4,9,12,45,581.5,289.5,1.2,22.3,787.0,798.57,586.18
2018,4,9,13,0,538.0,308.0,1.2,22.5,764.0,753.29,554.78
2018,4,9,13,15,555.0,293.5,1.1,22.65,756.0,725.58,535.41
2018,4,9,13,30,572.0,279.0,1.0,22.8,748.0,694.98,513.61
2018,4,9,13,45,499.0,297.5,0.9,22.95,698.0,628.66,465.61
2018,4,9,14,0,426.0,316.0,0.8,23.1,648.0,566.94,420.68
2018,4,9,14,15,398.0,310.5,0.7,23.1,611.0,514.62,382.81
2018,4,9,14,30,370.0,305.0,0.6,23.1,574.0,467.85,348.2
2018,4,9,14,45,393.0,279.5,0.55,23.1,552.0,431.4,320.88
2018,4,9,15,0,416.0,254.0,0.5,23.1,530.0,392.16,290.41
2018,4,9,15,15,482.0,214.0,0.5,23.1,513.5,353.45,258.77
2018,4,9,15,30,548.0,174.0,0.5,23.1,497.0,307.01,219.37
2018,4,9,15,45,524.0,165.5,0.75,22.85,453.5,255.78,178.36
2018,4,9,16,0,500.0,157.0,1.0,22.6,410.0,207.23,139.67
2018,4,9,16,15,436.0,150.5,1.2,21.95,354.5,158.5,105.09
2018,4,9,16,30,372.0,144.0,1.4,21.3,299.0,117.8,81.77
2018,4,9,16,45,399.5,120.5,1.6,20.7,267.0,84.28,67.6
2018,4,9,17,0,427.0,97.0,1.8,20.1,235.0,69.66,55.27
2018,4,9,17,15,384.0,83.5,1.9,19.25,190.5,61.15,48.03
2018,4,9,17,30,341.0,70.0,2.0,18.4,146.0,52.27,40.21
2018,4,9,17,45,286.5,56.0,2.15,17.6,108.5,42.58,31.42
2018,4,9,18,0,232.0,42.0,2.3,16.8,71.0,32.51,21.94
2018,4,9,18,15,150.5,28.0,2.25,16.35,43.5,22.01,7.81
2018,4,9,18,30,69.0,14.0,2.2,15.9,16.0,12.73,0.0
2018,4,9,18,45,34.5,7.0,2.15,15.5,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,10,5,45,2.0,7.0,1.95,12.85,7.0,7.03,0.0
2018,4,10,6,0,4.0,14.0,1.9,13.0,14.0,13.89,0.0
2018,4,10,6,15,21.5,26.5,2.0,13.3,29.5,35.81,22.86
2018,4,10,6,30,39.0,39.0,2.1,13.6,45.0,65.51,49.61
2018,4,10,6,45,50.0,45.0,2.15,13.85,56.0,78.51,61.85
2018,4,10,7,0,61.0,51.0,2.2,14.1,67.0,93.31,75.31
2018,4,10,7,15,30.5,50.5,2.3,14.3,58.5,67.04,52.61
2018,4,10,7,30,0.0,50.0,2.4,14.5,50.0,44.12,32.19
2018,4,10,7,45,0.0,71.5,2.5,14.65,71.5,63.22,48.32
2018,4,10,8,0,0.0,93.0,2.6,14.8,93.0,83.35,65.08
2018,4,10,8,15,0.0,93.0,2.7,14.95,93.0,82.9,64.43
2018,4,10,8,30,0.0,93.0,2.8,15.1,93.0,82.65,63.97
2018,4,10,8,45,0.0,97.5,2.85,15.2,97.5,86.74,67.14
2018,4,10,9,0,0.0,102.0,2.9,15.3,102.0,90.86,70.32
2018,4,10,9,15,0.0,83.5,2.9,15.4,83.5,74.02,56.17
2018,4,10,9,30,0.0,65.0,2.9,15.5,65.0,57.59,42.42
2018,4,10,9,45,4.0,119.5,2.85,15.6,122.5,111.01,86.45
2018,4,10,10,0,8.0,174.0,2.8,15.7,180.0,166.49,131.31
2018,4,10,10,15,28.0,253.5,2.8,15.8,275.5,278.42,220.58
2018,4,10,10,30,48.0,333.0,2.8,15.9,371.0,381.99,300.49
2018,4,10,10,45,55.5,353.5,2.75,16.0,398.5,409.02,320.27
2018,4,10,11,0,63.0,374.0,2.7,16.1,426.0,435.43,339.73
2018,4,10,11,15,44.0,344.0,2.7,16.1,380.5,381.45,297.9
2018,4,10,11,30,25.0,314.0,2.7,16.1,335.0,328.93,257.11
2018,4,10,11,45,23.0,312.5,2.7,16.1,332.0,309.64,242.26
2018,4,10,12,0,21.0,311.0,2.7,16.1,329.0,304.76,238.4
2018,4,10,12,15,20.0,288.5,2.75,16.05,305.5,281.06,220.12
2018,4,10,12,30,19.0,266.0,2.8,16.0,282.0,257.75,202.13
2018,4,10,12,45,12.0,212.5,2.85,15.95,222.5,201.27,157.66
2018,4,10,13,0,5.0,159.0,2.9,15.9,163.0,146.18,113.74
2018,4,10,13,15,18.5,239.5,3.0,15.8,254.5,228.85,180.22
2018,4,10,13,30,32.0,320.0,3.1,15.7,346.0,314.99,247.91
2018,4,10,13,45,31.0,313.5,3.2,15.6,338.0,304.18,239.53
2018,4,10,14,0,30.0,307.0,3.3,15.5,330.0,293.43,231.49
2018,4,10,14,15,22.0,272.5,3.35,15.45,289.0,252.93,199.86
2018,4,10,14,30,14.0,238.0,3.4,15.4,248.0,216.39,171.16
2018,4,10,14,45,26.0,246.5,3.5,15.3,264.0,226.73,179.86
2018,4,10,15,0,38.0,255.0,3.6,15.2,280.0,234.58,186.31
2018,4,10,15,15,84.0,257.5,3.6,15.2,308.5,247.66,196.12
2018,4,10,15,30,130.0,260.0,3.6,15.2,337.0,251.68,197.77
2018,4,10,15,45,123.5,238.5,3.75,15.05,307.0,220.81,172.62
2018,4,10,16,0,117.0,217.0,3.9,14.9,277.0,191.07,148.55
2018,4,10,16,15,208.5,185.0,3.85,14.75,278.0,166.48,125.07
2018,4,10,16,30,300.0,153.0,3.8,14.6,279.0,125.53,92.57
2018,4,10,16,45,320.5,117.5,3.8,14.45,236.0,81.54,66.95
2018,4,10,17,0,341.0,82.0,3.8,14.3,193.0,58.44,46.64
2018,4,10,17,15,243.0,53.5,3.55,13.9,125.5,38.73,29.11
2018,4,10,17,30,145.0,25.0,3.3,13.5,58.0,18.41,10.86
2018,4,10,17,45,234.0,35.0,3.1,13.05,72.0,26.48,17.85
2018,4,10,18,0,323.0,45.0,2.9,12.6,86.0,35.02,24.61
2018,4,10,18,15,204.5,31.5,2.9,12.3,53.0,24.85,10.87
2018,4,10,18,30,86.0,18.0,2.9,12.0,20.0,16.37,0.0
2018,4,10,18,45,43.0,9.0,2.85,11.65,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,11,5,45,9.5,9.0,2.65,11.0,9.5,11.36,0.0
2018,4,11,6,0,19.0,18.0,2.6,11.1,19.0,25.41,0.0
2018,4,11,6,15,30.5,36.0,2.65,11.35,40.0,53.5,37.66
2018,4,11,6,30,42.0,54.0,2.7,11.6,61.0,79.82,62.13
2018,4,11,6,45,109.5,74.0,2.75,11.9,100.5,150.12,123.6
2018,4,11,7,0,177.0,94.0,2.8,12.2,140.0,230.03,192.72
2018,4,11,7,15,251.0,104.0,2.75,12.35,185.0,297.58,250.74
2018,4,11,7,30,325.0,114.0,2.7,12.5,230.0,387.32,325.14
2018,4,11,7,45,334.5,140.0,2.65,12.65,275.5,423.96,353.88
2018,4,11,8,0,344.0,166.0,2.6,12.8,321.0,475.08,393.14
2018,4,11,8,15,345.0,186.0,2.55,12.9,356.5,511.06,419.59
2018,4,11,8,30,346.0,206.0,2.5,13.0,392.0,545.71,444.5
2018,4,11,8,45,275.5,238.5,2.45,13.1,395.0,529.08,427.82
2018,4,11,9,0,205.0,271.0,2.4,13.2,398.0,489.13,393.83
2018,4,11,9,15,284.0,279.0,2.5,13.35,467.5,593.68,474.34
2018,4,11,9,30,363.0,287.0,2.6,13.5,537.0,682.95,540.82
2018,4,11,9,45,323.5,308.0,2.7,13.6,539.5,670.72,529.03
2018,4,11,10,0,284.0,329.0,2.8,13.7,542.0,655.58,515.89
2018,4,11,10,15,207.5,356.5,3.0,13.75,515.5,589.51,464.58
2018,4,11,10,30,131.0,384.0,3.2,13.8,489.0,539.59,424.56
2018,4,11,10,45,141.5,396.5,3.4,13.8,512.5,559.99,440.33
2018,4,11,11,0,152.0,409.0,3.6,13.8,536.0,579.37,454.95
2018,4,11,11,15,225.0,404.5,3.75,13.8,596.0,641.89,503.73
2018,4,11,11,30,298.0,400.0,3.9,13.8,656.0,717.2,560.69
2018,4,11,11,45,286.5,409.0,4.05,13.8,657.0,704.85,550.9
2018,4,11,12,0,275.0,418.0,4.2,13.8,658.0,691.25,540.78
2018,4,11,12,15,213.0,421.0,4.25,13.8,606.5,612.12,480.78
2018,4,11,12,30,151.0,424.0,4.3,13.8,555.0,548.52,431.68
2018,4,11,12,45,109.5,408.0,4.4,13.75,502.5,487.24,384.69
2018,4,11,13,0,68.0,392.0,4.5,13.7,450.0,420.33,332.72
2018,4,11,13,15,134.0,380.5,4.5,13.7,492.0,462.03,367.06
2018,4,11,13,30,200.0,369.0,4.5,13.7,534.0,489.51,389.62
2018,4,11,13,45,276.0,356.5,4.55,13.65,577.0,521.08,415.13
2018,4,11,14,0,352.0,344.0,4.6,13.6,620.0,539.36,429.83
2018,4,11,14,15,288.0,339.5,4.65,13.6,559.5,473.47,377.68
2018,4,11,14,30,224.0,335.0,4.7,13.6,499.0,412.64,329.38
2018,4,11,14,45,202.0,315.5,4.75,13.55,457.5,368.29,294.02
2018,4,11,15,0,180.0,296.0,4.8,13.5,416.0,326.49,260.31
2018,4,11,15,15,203.5,278.5,4.8,13.5,406.0,305.42,242.16
2018,4,11,15,30,227.0,261.0,4.8,13.5,396.0,281.48,220.96
2018,4,11,15,45,200.0,240.5,4.85,13.4,352.5,240.4,187.21
2018,4,11,16,0,173.0,220.0,4.9,13.3,309.0,202.89,156.96
2018,4,11,16,15,103.0,162.0,4.9,13.15,213.5,139.04,107.65
2018,4,11,16,30,33.0,104.0,4.9,13.0,118.0,88.84,69.39
2018,4,11,16,45,19.0,72.0,4.9,12.85,80.0,62.13,50.12
2018,4,11,17,0,5.0,40.0,4.9,12.7,42.0,35.29,26.18
2018,4,11,17,15,7.0,51.5,5.0,12.5,53.5,45.5,35.36
2018,4,11,17,30,9.0,63.0,5.1,12.3,65.0,54.37,43.15
2018,4,11,17,45,5.0,48.0,5.15,12.1,49.0,41.69,31.42
2018,4,11,18,0,1.0,33.0,5.2,11.9,33.0,28.93,19.47
2018,4,11,18,15,0.5,20.5,5.15,11.65,20.5,18.07,7.02
2018,4,11,18,30,0.0,8.0,5.1,11.4,8.0,7.28,0.0
2018,4,11,18,45,0.0,4.0,5.0,11.15,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,12,5,45,68.0,13.0,3.0,8.7,17.5,34.62,0.0
2018,4,12,6,0,136.0,26.0,3.0,9.1,35.0,100.52,30.24
2018,4,12,6,15,254.0,40.5,3.15,9.45,75.5,185.91,145.11
2018,4,12,6,30,372.0,55.0,3.3,9.8,116.0,276.27,227.64
2018,4,12,6,45,452.0,64.5,3.5,10.2,165.0,354.96,297.97
2018,4,12,7,0,532.0,74.0,3.7,10.6,214.0,440.45,371.93
2018,4,12,7,15,585.5,81.0,3.7,10.85,266.5,512.09,432.04
2018,4,12,7,30,639.0,88.0,3.7,11.1,319.0,587.02,492.57
2018,4,12,7,45,674.5,94.0,3.7,11.35,371.0,649.94,540.66
2018,4,12,8,0,710.0,100.0,3.7,11.6,423.0,713.6,587.38
2018,4,12,8,15,736.0,105.0,3.7,11.85,473.0,768.37,626.16
2018,4,12,8,30,762.0,110.0,3.7,12.1,523.0,822.31,663.51
2018,4,12,8,45,778.5,115.5,3.65,12.35,569.0,861.89,689.37
2018,4,12,9,0,795.0,121.0,3.6,12.6,615.0,904.39,717.03
2018,4,12,9,15,688.0,165.5,3.55,12.8,613.5,877.18,694.46
2018,4,12,9,30,581.0,210.0,3.5,13.0,612.0,826.97,655.56
2018,4,12,9,45,480.0,247.0,3.45,13.2,590.5,775.61,613.76
2018,4,12,10,0,379.0,284.0,3.4,13.4,569.0,718.03,567.21
2018,4,12,10,15,386.5,291.0,3.4,13.55,591.5,733.48,577.79
2018,4,12,10,30,394.0,298.0,3.4,13.7,614.0,746.93,586.42
2018,4,12,10,45,346.0,323.5,3.4,13.9,606.5,704.83,553.19
2018,4,12,11,0,298.0,349.0,3.4,14.1,599.0,678.51,531.46
2018,4,12,11,15,244.5,381.0,3.5,14.15,588.5,652.11,509.93
2018,4,12,11,30,191.0,413.0,3.6,14.2,578.0,609.52,476.6
2018,4,12,11,45,364.5,355.5,3.65,14.3,673.0,724.65,566.61
2018,4,12,12,0,538.0,298.0,3.7,14.4,768.0,831.33,647.04
2018,4,12,12,15,552.0,291.5,3.85,14.4,773.5,818.78,638.1
2018,4,12,12,30,566.0,285.0,4.0,14.4,779.0,803.31,627.82
2018,4,12,12,45,599.0,271.5,4.15,14.35,789.5,796.36,624.09
2018,4,12,13,0,632.0,258.0,4.3,14.3,800.0,783.54,616.11
2018,4,12,13,15,731.0,211.0,4.35,14.3,826.0,786.83,620.66
2018,4,12,13,30,830.0,164.0,4.4,14.3,852.0,777.71,615.55
2018,4,12,13,45,825.5,160.5,4.45,14.25,828.0,729.65,579.24
2018,4,12,14,0,821.0,157.0,4.5,14.2,804.0,679.76,540.87
2018,4,12,14,15,811.5,154.5,4.55,14.1,772.5,626.21,498.71
2018,4,12,14,30,802.0,152.0,4.6,14.0,741.0,571.79,454.64
2018,4,12,14,45,790.5,147.5,4.6,13.95,703.5,514.05,406.47
2018,4,12,15,0,779.0,143.0,4.6,13.9,666.0,453.26,354.55
2018,4,12,15,15,760.0,139.5,4.6,13.9,622.5,392.97,301.66
2018,4,12,15,30,741.0,136.0,4.6,13.9,579.0,333.99,248.86
2018,4,12,15,45,719.0,130.5,4.55,13.65,531.5,274.24,195.54
2018,4,12,16,0,697.0,125.0,4.5,13.4,484.0,216.75,145.44
2018,4,12,16,15,666.5,118.5,4.4,13.2,433.5,160.03,100.69
2018,4,12,16,30,636.0,112.0,4.3,13.0,383.0,107.16,68.72
2018,4,12,16,45,594.5,104.0,4.25,12.8,331.0,74.11,60.79
2018,4,12,17,0,553.0,96.0,4.2,12.6,279.0,70.65,57.88
2018,4,12,17,15,491.0,86.5,4.0,12.25,228.0,63.64,51.67
2018,4,12,17,30,429.0,77.0,3.8,11.9,177.0,57.65,46.17
2018,4,12,17,45,341.5,64.0,3.65,11.5,131.0,48.69,37.77
2018,4,12,18,0,254.0,51.0,3.5,11.1,85.0,39.46,28.78
2018,4,12,18,15,156.5,34.5,3.45,10.85,52.5,27.11,14.2
2018,4,12,18,30,59.0,18.0,3.4,10.6,20.0,16.37,0.0
2018,4,12,18,45,29.5,9.0,3.35,10.3,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.5,2.3,7.4,1.5,0.0,0.0
2018,4,13,5,30,8.0,3.0,2.3,7.9,3.0,0.0,0.0
2018,4,13,5,45,75.5,16.5,2.3,8.35,21.5,40.43,0.0
2018,4,13,6,0,143.0,30.0,2.3,8.8,40.0,109.85,47.66
2018,4,13,6,15,254.5,43.5,2.35,9.35,79.0,189.96,149.31
2018,4,13,6,30,366.0,57.0,2.4,9.9,118.0,275.89,227.09
2018,4,13,6,45,447.5,66.0,2.4,10.45,167.5,354.6,296.42
2018,4,13,7,0,529.0,75.0,2.4,11.0,217.0,440.32,369.12
2018,4,13,7,15,583.0,81.5,2.55,11.6,269.0,511.58,427.75
2018,4,13,7,30,637.0,88.0,2.7,12.2,321.0,586.15,486.84
2018,4,13,7,45,675.5,93.0,2.8,12.8,373.5,650.01,534.44
2018,4,13,8,0,714.0,98.0,2.9,13.4,426.0,714.84,580.85
2018,4,13,8,15,741.0,102.5,2.9,13.85,476.0,769.92,618.56
2018,4,13,8,30,768.0,107.0,2.9,14.3,526.0,819.52,651.43
2018,4,13,8,45,787.5,110.5,2.9,14.7,572.5,864.75,680.65
2018,4,13,9,0,807.0,114.0,2.9,15.1,619.0,907.93,707.95
2018,4,13,9,15,825.5,115.5,2.85,15.45,661.5,945.5,730.68
2018,4,13,9,30,844.0,117.0,2.8,15.8,704.0,980.36,751.27
2018,4,13,9,45,861.0,116.0,2.75,16.1,741.5,1007.87,766.8
2018,4,13,10,0,878.0,115.0,2.7,16.4,779.0,1021.26,772.81
2018,4,13,10,15,885.0,116.5,2.65,16.7,807.5,1034.74,779.09
2018,4,13,10,30,892.0,118.0,2.6,17.0,836.0,1044.49,782.97
2018,4,13,10,45,896.5,119.5,2.55,17.25,858.0,1047.89,782.94
2018,4,13,11,0,901.0,121.0,2.5,17.5,880.0,1047.42,780.56
2018,4,13,11,15,903.5,122.0,2.5,17.7,894.0,1040.53,774.85
2018,4,13,11,30,906.0,123.0,2.5,17.9,908.0,1029.8,766.84
2018,4,13,11,45,906.0,124.5,2.45,18.1,914.5,1013.35,754.69
2018,4,13,12,0,906.0,126.0,2.4,18.3,921.0,993.24,740.31
2018,4,13,12,15,905.0,126.0,2.4,18.45,919.0,967.18,722.77
2018,4,13,12,30,904.0,126.0,2.4,18.6,917.0,937.75,703.06
2018,4,13,12,45,902.0,125.0,2.45,18.75,907.5,903.29,680.39
2018,4,13,13,0,900.0,124.0,2.5,18.9,898.0,865.85,655.57
2018,4,13,13,15,895.0,123.5,2.5,18.95,880.5,823.68,627.17
2018,4,13,13,30,890.0,123.0,2.5,19.0,863.0,779.09,596.86
2018,4,13,13,45,842.0,141.5,2.55,19.1,825.0,723.01,556.08
