Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,0,823.0,177.0,0.4,24.6,922.0,970.09,675.52
2018,4,23,12,15,865.5,151.5,0.4,24.7,933.5,949.54,663.11
2018,4,23,12,30,908.0,126.0,0.4,24.8,945.0,935.65,654.82
2018,4,23,12,45,904.0,126.5,0.4,24.85,934.5,900.72,633.68
2018,4,23,13,0,900.0,127.0,0.4,24.9,924.0,862.96,610.94
2018,4,23,13,15,895.5,126.5,0.5,24.85,906.5,821.25,587.56
2018,4,23,13,30,891.0,126.0,0.6,24.8,889.0,777.13,562.08
2018,4,23,13,45,883.5,124.5,0.75,24.75,863.0,727.85,531.67
2018,4,23,14,0,876.0,123.0,0.9,24.7,837.0,676.86,498.22
2018,4,23,14,15,867.0,121.0,1.0,24.5,805.0,623.08,461.02
2018,4,23,14,30,858.0,119.0,1.1,24.3,773.0,568.22,421.38
2018,4,23,14,45,841.5,118.5,1.25,24.15,733.5,508.53,376.74
2018,4,23,15,0,825.0,118.0,1.4,24.0,694.0,449.91,330.86
2018,4,23,15,15,783.5,123.0,1.4,24.0,643.0,387.49,280.15
2018,4,23,15,30,742.0,128.0,1.4,24.0,592.0,324.48,228.21
2018,4,23,15,45,720.5,122.5,1.65,23.25,544.5,265.56,179.44
2018,4,23,16,0,699.0,117.0,1.9,22.5,497.0,208.82,132.91
2018,4,23,16,15,697.0,107.0,2.0,21.95,455.0,153.27,89.95
2018,4,23,16,30,695.0,97.0,2.1,21.4,413.0,98.0,56.66
2018,4,23,16,45,640.5,93.5,2.2,20.8,357.0,64.5,50.46
2018,4,23,17,0,586.0,90.0,2.3,20.2,301.0,64.1,50.4
2018,4,23,17,15,549.5,81.5,2.35,19.35,254.5,59.82,46.9
2018,4,23,17,30,513.0,73.0,2.4,18.5,208.0,55.31,43.04
2018,4,23,17,45,433.5,63.5,2.4,17.65,160.0,49.52,37.86
2018,4,23,18,0,354.0,54.0,2.4,16.8,112.0,41.45,30.41
2018,4,23,18,15,248.0,40.5,2.4,16.25,74.0,31.52,20.8
2018,4,23,18,30,142.0,27.0,2.4,15.7,36.0,21.32,3.14
2018,4,23,18,45,75.0,14.5,2.4,15.1,19.0,13.19,0.0
2018,4,23,19,0,8.0,2.0,2.4,14.5,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,2.35,14.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,15,31.0,7.0,1.8,10.95,7.5,0.0,0.0
2018,4,24,5,30,62.0,14.0,1.9,11.3,15.0,30.97,0.0
2018,4,24,5,45,101.5,22.0,1.95,11.65,30.5,74.81,26.46
2018,4,24,6,0,141.0,30.0,2.0,12.0,46.0,110.32,83.12
2018,4,24,6,15,146.0,41.5,2.0,12.35,65.5,123.29,98.29
2018,4,24,6,30,151.0,53.0,2.0,12.7,85.0,146.51,120.09
2018,4,24,6,45,76.0,66.5,2.0,13.0,82.5,116.94,95.52
2018,4,24,7,0,1.0,80.0,2.0,13.3,80.0,73.42,57.39
2018,4,24,7,15,0.5,88.0,1.95,13.65,88.0,80.03,62.88
2018,4,24,7,30,0.0,96.0,1.9,14.0,96.0,86.73,68.27
2018,4,24,7,45,0.0,110.0,1.85,14.35,110.0,99.8,78.89
2018,4,24,8,0,0.0,124.0,1.8,14.7,124.0,112.88,89.36
2018,4,24,8,15,0.0,136.0,1.8,15.05,136.0,123.98,98.07
2018,4,24,8,30,0.0,148.0,1.8,15.4,148.0,135.11,106.71
2018,4,24,8,45,3.0,170.0,1.8,15.7,172.0,158.81,125.61
2018,4,24,9,0,6.0,192.0,1.8,16.0,196.0,182.69,144.38
2018,4,24,9,15,20.0,238.5,1.8,16.3,253.0,241.76,191.21
2018,4,24,9,30,34.0,285.0,1.8,16.6,310.0,318.62,250.55
2018,4,24,9,45,85.0,326.0,1.85,16.9,392.5,412.3,322.59
2018,4,24,10,0,136.0,367.0,1.9,17.2,475.0,524.43,405.72
2018,4,24,10,15,265.0,353.5,1.95,17.4,573.0,655.59,502.91
2018,4,24,10,30,394.0,340.0,2.0,17.6,671.0,784.82,594.89
2018,4,24,10,45,620.0,248.5,2.05,17.8,784.0,919.32,691.11
2018,4,24,11,0,846.0,157.0,2.1,18.0,897.0,1037.09,767.67
2018,4,24,11,15,884.0,139.5,2.15,18.1,923.5,1034.01,764.11
2018,4,24,11,30,922.0,122.0,2.2,18.2,950.0,1039.28,767.52
2018,4,24,11,45,923.0,122.0,2.2,18.35,955.5,1021.64,755.27
2018,4,24,12,0,924.0,122.0,2.2,18.5,961.0,1000.35,740.98
2018,4,24,12,15,925.5,121.0,2.25,18.5,959.5,974.99,725.07
2018,4,24,12,30,927.0,120.0,2.3,18.5,958.0,946.17,706.82
2018,4,24,12,45,928.5,117.0,2.4,18.55,949.0,912.1,685.31
2018,4,24,13,0,930.0,114.0,2.5,18.6,940.0,874.83,661.39
2018,4,24,13,15,926.0,114.0,2.55,18.55,923.0,832.96,633.88
2018,4,24,13,30,922.0,114.0,2.6,18.5,906.0,788.54,604.28
2018,4,24,13,45,867.0,136.5,2.7,18.4,864.5,726.42,560.04
2018,4,24,14,0,812.0,159.0,2.8,18.3,823.0,669.06,517.26
2018,4,24,14,15,818.5,148.5,2.85,18.1,796.0,618.76,479.43
2018,4,24,14,30,825.0,138.0,2.9,17.9,769.0,566.09,438.4
2018,4,24,14,45,841.5,124.5,2.95,17.7,740.5,513.37,395.73
2018,4,24,15,0,858.0,111.0,3.0,17.5,712.0,457.49,348.79
2018,4,24,15,15,831.5,111.0,3.0,17.5,664.0,394.46,294.78
2018,4,24,15,30,805.0,111.0,3.0,17.5,616.0,333.45,241.38
2018,4,24,15,45,772.0,110.0,3.0,16.95,564.0,272.41,188.45
2018,4,24,16,0,739.0,109.0,3.0,16.4,512.0,209.63,135.45
2018,4,24,16,15,719.5,104.0,2.95,16.05,465.5,153.56,91.48
2018,4,24,16,30,700.0,99.0,2.9,15.7,419.0,99.81,59.31
2018,4,24,16,45,666.0,94.0,2.9,15.3,368.5,64.93,51.98
2018,4,24,17,0,632.0,89.0,2.9,14.9,318.0,63.47,50.95
2018,4,24,17,15,581.5,81.5,2.85,14.4,266.5,59.86,47.9
2018,4,24,17,30,531.0,74.0,2.8,13.9,215.0,56.09,44.58
2018,4,24,17,45,456.5,65.0,2.75,13.45,167.0,50.79,39.67
2018,4,24,18,0,382.0,56.0,2.7,13.0,119.0,43.02,32.33
2018,4,24,18,15,274.5,42.5,2.6,12.65,79.5,33.11,22.62
2018,4,24,18,30,167.0,29.0,2.5,12.3,40.0,22.92,5.79
2018,4,24,18,45,91.5,17.0,2.45,11.9,22.0,15.46,0.0
2018,4,24,19,0,16.0,5.0,2.4,11.5,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.35,11.35,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,5,15,34.0,7.0,2.2,8.55,8.0,0.0,0.0
2018,4,25,5,30,68.0,14.0,2.3,8.9,16.0,32.8,0.0
2018,4,25,5,45,61.0,22.0,2.4,9.2,26.0,53.92,22.85
2018,4,25,6,0,54.0,30.0,2.5,9.5,36.0,57.34,41.59
2018,4,25,6,15,27.5,46.0,2.45,9.8,49.0,58.62,44.58
2018,4,25,6,30,1.0,62.0,2.4,10.1,62.0,57.92,44.46
2018,4,25,6,45,4.5,83.5,2.35,10.4,85.0,81.08,64.69
2018,4,25,7,0,8.0,105.0,2.3,10.7,108.0,104.41,84.74
2018,4,25,7,15,9.0,122.0,2.2,11.1,125.5,121.32,98.87
2018,4,25,7,30,10.0,139.0,2.1,11.5,143.0,138.31,112.79
2018,4,25,7,45,48.5,171.0,2.05,11.95,195.0,211.91,174.58
2018,4,25,8,0,87.0,203.0,2.0,12.4,247.0,279.15,229.4
2018,4,25,8,15,277.0,201.0,1.95,12.85,360.5,468.16,382.65
2018,4,25,8,30,467.0,199.0,1.9,13.3,474.0,658.48,527.15
2018,4,25,8,45,652.0,154.5,1.85,13.75,571.5,798.45,626.94
2018,4,25,9,0,837.0,110.0,1.8,14.2,669.0,932.2,715.29
2018,4,25,9,15,849.5,112.0,1.85,14.65,709.0,964.42,733.25
2018,4,25,9,30,862.0,114.0,1.9,15.1,749.0,983.29,743.38
2018,4,25,9,45,871.0,116.5,1.9,15.5,783.5,1006.12,755.82
2018,4,25,10,0,880.0,119.0,1.9,15.9,818.0,1025.52,765.94
2018,4,25,10,15,886.5,120.0,1.95,16.25,845.5,1037.19,771.91
2018,4,25,10,30,893.0,121.0,2.0,16.6,873.0,1045.16,775.68
2018,4,25,10,45,896.5,122.0,2.05,16.9,893.0,1046.32,775.32
2018,4,25,11,0,900.0,123.0,2.1,17.2,913.0,1043.68,772.7
2018,4,25,11,15,902.0,124.0,2.2,17.4,926.0,1035.73,767.7
2018,4,25,11,30,904.0,125.0,2.3,17.6,939.0,1024.01,760.35
2018,4,25,11,45,903.5,126.0,2.35,17.75,944.0,1006.18,748.63
2018,4,25,12,0,903.0,127.0,2.4,17.9,949.0,984.8,734.67
2018,4,25,12,15,903.0,126.0,2.5,17.95,946.5,958.54,718.24
2018,4,25,12,30,903.0,125.0,2.6,18.0,944.0,928.99,699.51
2018,4,25,12,45,902.5,123.5,2.65,18.05,934.5,895.38,677.46
2018,4,25,13,0,902.0,122.0,2.7,18.1,925.0,858.77,653.21
2018,4,25,13,15,897.5,121.5,2.75,18.0,907.5,817.09,625.59
2018,4,25,13,30,893.0,121.0,2.8,17.9,890.0,773.02,595.98
2018,4,25,13,45,886.0,120.0,2.85,17.85,864.5,724.57,561.2
2018,4,25,14,0,879.0,119.0,2.9,17.8,839.0,674.36,523.66
2018,4,25,14,15,869.5,117.5,3.0,17.6,807.0,620.71,482.92
2018,4,25,14,30,860.0,116.0,3.1,17.4,775.0,566.02,440.0
2018,4,25,14,45,847.0,114.5,3.15,17.25,737.0,506.97,392.1
2018,4,25,15,0,834.0,113.0,3.2,17.1,699.0,448.82,343.29
2018,4,25,15,15,818.5,110.5,3.2,17.1,656.0,389.12,291.59
2018,4,25,15,30,803.0,108.0,3.2,17.1,613.0,330.19,239.42
2018,4,25,15,45,780.5,106.0,3.3,16.5,566.0,271.04,187.53
2018,4,25,16,0,758.0,104.0,3.4,15.9,519.0,214.07,138.61
2018,4,25,16,15,728.0,100.5,3.4,15.5,468.5,151.93,89.98
2018,4,25,16,30,698.0,97.0,3.4,15.1,418.0,98.33,58.19
2018,4,25,16,45,657.0,92.5,3.45,14.7,365.5,63.61,50.94
2018,4,25,17,0,616.0,88.0,3.5,14.3,313.0,62.45,50.16
2018,4,25,17,15,562.0,81.5,3.45,13.85,262.0,59.6,47.78
2018,4,25,17,30,508.0,75.0,3.4,13.4,211.0,56.69,45.2
2018,4,25,17,45,429.0,65.5,3.3,12.9,163.0,50.97,39.94
2018,4,25,18,0,350.0,56.0,3.2,12.4,115.0,42.87,32.31
2018,4,25,18,15,247.5,42.5,3.15,12.05,77.0,33.0,22.69
2018,4,25,18,30,145.0,29.0,3.1,11.7,39.0,22.85,7.27
2018,4,25,18,45,78.0,16.0,3.0,11.4,21.0,14.55,0.0
2018,4,25,19,0,11.0,3.0,2.9,11.1,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,2.9,11.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,5,15,28.0,7.0,2.65,8.8,7.5,0.0,0.0
2018,4,26,5,30,56.0,14.0,2.8,9.1,15.0,29.32,0.0
2018,4,26,5,45,55.5,25.0,2.95,9.4,29.0,51.14,24.86
2018,4,26,6,0,55.0,36.0,3.1,9.7,43.0,65.77,48.75
2018,4,26,6,15,116.5,54.5,3.1,10.0,77.5,126.61,102.35
2018,4,26,6,30,178.0,73.0,3.1,10.3,112.0,186.37,155.28
2018,4,26,6,45,114.5,96.0,3.15,10.6,123.5,175.23,146.48
2018,4,26,7,0,51.0,119.0,3.2,10.9,135.0,155.61,129.08
2018,4,26,7,15,50.5,138.5,3.2,11.2,157.0,177.26,147.2
2018,4,26,7,30,50.0,158.0,3.2,11.5,179.0,198.7,164.64
2018,4,26,7,45,87.0,186.0,3.2,11.8,228.0,258.88,214.82
2018,4,26,8,0,124.0,214.0,3.2,12.1,277.0,335.93,277.37
2018,4,26,8,15,161.0,238.0,3.2,12.45,328.0,397.14,325.83
2018,4,26,8,30,198.0,262.0,3.2,12.8,379.0,460.21,374.74
2018,4,26,8,45,322.0,249.5,3.2,13.1,457.5,578.87,467.98
2018,4,26,9,0,446.0,237.0,3.2,13.4,536.0,705.47,563.5
2018,4,26,9,15,642.0,178.5,3.2,13.75,637.5,845.81,666.84
2018,4,26,9,30,838.0,120.0,3.2,14.1,739.0,976.76,755.79
2018,4,26,9,45,855.5,118.0,3.25,14.4,775.5,992.03,763.27
2018,4,26,10,0,873.0,116.0,3.3,14.7,812.0,1014.84,777.07
2018,4,26,10,15,880.5,117.0,3.35,14.9,840.0,1027.46,784.18
2018,4,26,10,30,888.0,118.0,3.4,15.1,868.0,1036.42,789.01
2018,4,26,10,45,894.0,118.5,3.5,15.35,889.5,1039.6,790.33
2018,4,26,11,0,900.0,119.0,3.6,15.6,911.0,1038.98,789.25
2018,4,26,11,15,903.5,119.5,3.65,15.7,925.0,1032.04,784.1
2018,4,26,11,30,907.0,120.0,3.7,15.8,939.0,1021.31,776.54
2018,4,26,11,45,909.5,119.5,3.8,15.9,945.0,1004.88,765.57
2018,4,26,12,0,912.0,119.0,3.9,16.0,951.0,984.82,752.18
2018,4,26,12,15,911.5,119.0,3.95,16.0,949.0,958.94,734.77
2018,4,26,12,30,911.0,119.0,4.0,16.0,947.0,929.75,715.06
2018,4,26,12,45,909.5,118.5,4.05,16.0,937.5,896.04,692.13
2018,4,26,13,0,908.0,118.0,4.1,16.0,928.0,859.36,666.98
2018,4,26,13,15,905.0,116.5,4.1,15.9,911.0,817.78,638.16
2018,4,26,13,30,902.0,115.0,4.1,15.8,894.0,773.68,607.3
2018,4,26,13,45,896.5,114.5,4.15,15.75,870.0,726.41,572.48
2018,4,26,14,0,891.0,114.0,4.2,15.7,846.0,677.2,534.55
2018,4,26,14,15,883.5,112.5,4.2,15.6,815.0,624.22,492.77
2018,4,26,14,30,876.0,111.0,4.2,15.5,784.0,569.97,448.77
2018,4,26,14,45,865.5,108.5,4.2,15.35,746.5,512.41,400.95
2018,4,26,15,0,855.0,106.0,4.2,15.2,709.0,454.41,351.27
2018,4,26,15,15,840.5,103.5,4.2,15.2,666.0,390.96,295.79
2018,4,26,15,30,826.0,101.0,4.2,15.2,623.0,331.16,242.02
2018,4,26,15,45,807.5,98.5,4.2,14.8,576.5,271.28,188.37
2018,4,26,16,0,789.0,96.0,4.2,14.4,530.0,213.05,137.42
2018,4,26,16,15,763.5,92.5,4.15,14.15,480.0,155.12,91.64
2018,4,26,16,30,738.0,89.0,4.1,13.9,430.0,100.24,58.9
2018,4,26,16,45,702.5,85.0,4.1,13.6,378.0,58.34,46.49
2018,4,26,17,0,667.0,81.0,4.1,13.3,326.0,57.29,45.76
2018,4,26,17,15,617.0,75.0,4.0,12.9,274.0,54.57,43.46
2018,4,26,17,30,567.0,69.0,3.9,12.5,222.0,51.78,40.98
2018,4,26,17,45,491.5,61.0,3.85,12.15,173.0,47.1,36.63
2018,4,26,18,0,416.0,53.0,3.8,11.8,124.0,42.34,31.96
2018,4,26,18,15,304.5,41.5,3.7,11.45,84.0,32.3,22.24
2018,4,26,18,30,193.0,30.0,3.6,11.1,44.0,23.68,9.01
2018,4,26,18,45,106.5,17.5,3.5,10.8,24.0,15.92,0.0
2018,4,26,19,0,20.0,5.0,3.4,10.5,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.45,10.45,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,27,5,15,41.0,8.0,1.85,11.3,9.0,0.0,0.0
2018,4,27,5,30,82.0,16.0,1.9,11.8,18.0,38.91,0.0
2018,4,27,5,45,200.0,30.0,1.9,12.3,51.0,123.24,71.89
2018,4,27,6,0,318.0,44.0,1.9,12.8,84.0,202.14,156.64
2018,4,27,6,15,314.5,46.0,2.0,13.15,101.0,218.71,176.76
2018,4,27,6,30,311.0,48.0,2.1,13.5,118.0,241.54,199.5
2018,4,27,6,45,157.5,59.5,2.2,13.85,95.0,164.25,136.08
2018,4,27,7,0,4.0,71.0,2.3,14.2,72.0,65.9,50.83
2018,4,27,7,15,16.0,100.5,2.25,14.5,107.0,103.0,82.48
2018,4,27,7,30,28.0,130.0,2.2,14.8,142.0,149.9,121.61
2018,4,27,7,45,27.0,144.5,2.2,15.05,157.0,164.5,133.07
2018,4,27,8,0,26.0,159.0,2.2,15.3,172.0,178.96,144.29
2018,4,27,8,15,66.5,191.0,2.2,15.55,229.5,247.8,200.71
2018,4,27,8,30,107.0,223.0,2.2,15.8,287.0,334.57,269.58
2018,4,27,8,45,281.5,217.0,2.25,16.05,402.5,504.38,404.33
2018,4,27,9,0,456.0,211.0,2.3,16.3,518.0,685.72,540.26
2018,4,27,9,15,575.5,192.5,2.3,16.5,604.0,796.71,619.2
2018,4,27,9,30,695.0,174.0,2.3,16.7,690.0,903.16,690.72
2018,4,27,9,45,627.5,216.0,2.35,16.85,698.0,890.08,679.45
2018,4,27,10,0,560.0,258.0,2.4,17.0,706.0,865.7,659.8
2018,4,27,10,15,709.0,199.0,2.45,17.15,786.5,961.13,726.18
2018,4,27,10,30,858.0,140.0,2.5,17.3,867.0,1040.58,777.36
2018,4,27,10,45,862.0,142.0,2.5,17.4,887.5,1030.96,769.06
2018,4,27,11,0,866.0,144.0,2.5,17.5,908.0,1029.67,767.36
2018,4,27,11,15,869.0,145.0,2.55,17.6,921.5,1022.68,762.49
2018,4,27,11,30,872.0,146.0,2.6,17.7,935.0,1012.04,755.38
2018,4,27,11,45,872.0,147.0,2.6,17.75,940.5,994.91,743.71
2018,4,27,12,0,872.0,148.0,2.6,17.8,946.0,974.35,729.91
2018,4,27,12,15,868.5,150.0,2.65,17.85,943.0,948.2,712.88
2018,4,27,12,30,865.0,152.0,2.7,17.9,940.0,919.01,693.79
2018,4,27,12,45,857.5,154.5,2.75,17.9,928.5,892.05,676.28
2018,4,27,13,0,850.0,157.0,2.8,17.9,917.0,853.69,650.79
2018,4,27,13,15,846.0,155.5,2.9,17.85,900.0,812.06,623.27
2018,4,27,13,30,842.0,154.0,3.0,17.8,883.0,768.18,592.95
2018,4,27,13,45,835.0,153.0,3.05,17.75,858.5,720.62,558.23
2018,4,27,14,0,828.0,152.0,3.1,17.7,834.0,671.48,521.46
2018,4,27,14,15,818.0,150.0,3.2,17.55,802.5,618.35,481.05
2018,4,27,14,30,808.0,148.0,3.3,17.4,771.0,564.44,438.75
2018,4,27,14,45,795.5,145.0,3.35,17.3,733.5,507.94,392.9
2018,4,27,15,0,783.0,142.0,3.4,17.2,696.0,451.47,345.64
2018,4,27,15,15,765.5,139.0,3.4,17.2,653.0,389.52,292.71
2018,4,27,15,30,748.0,136.0,3.4,17.2,610.0,331.93,242.15
2018,4,27,15,45,727.0,131.5,3.45,16.75,563.5,273.7,191.36
2018,4,27,16,0,706.0,127.0,3.5,16.3,517.0,217.58,143.4
2018,4,27,16,15,678.5,121.5,3.5,16.05,467.5,162.29,100.35
2018,4,27,16,30,651.0,116.0,3.5,15.8,418.0,110.4,69.16
2018,4,27,16,45,613.5,109.0,3.5,15.5,366.5,75.48,61.2
2018,4,27,17,0,576.0,102.0,3.5,15.2,315.0,72.98,59.26
2018,4,27,17,15,524.0,93.5,3.4,14.8,264.5,69.0,55.92
2018,4,27,17,30,472.0,85.0,3.3,14.4,214.0,62.69,50.36
2018,4,27,17,45,399.5,73.5,3.2,14.05,166.5,55.12,43.47
2018,4,27,18,0,327.0,62.0,3.1,13.7,119.0,47.3,36.1
2018,4,27,18,15,227.5,47.0,2.95,13.3,80.5,36.4,25.66
2018,4,27,18,30,128.0,32.0,2.8,12.9,42.0,25.54,11.15
2018,4,27,18,45,69.0,18.0,2.65,12.55,23.0,16.37,0.0
2018,4,27,19,0,10.0,4.0,2.5,12.2,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.45,12.05,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,5,15,39.5,8.5,2.0,11.45,10.0,0.0,0.0
2018,4,28,5,30,79.0,17.0,2.1,11.9,20.0,39.01,0.0
2018,4,28,5,45,175.5,32.0,2.2,12.35,51.0,118.09,73.3
2018,4,28,6,0,272.0,47.0,2.3,12.8,82.0,186.73,145.36
2018,4,28,6,15,310.0,60.0,2.45,13.1,117.5,234.65,190.18
2018,4,28,6,30,348.0,73.0,2.6,13.4,153.0,286.74,236.9
2018,4,28,6,45,384.0,88.0,2.75,13.75,197.0,343.69,286.05
2018,4,28,7,0,420.0,103.0,2.9,14.1,241.0,403.56,335.97
2018,4,28,7,15,544.5,99.0,2.95,14.3,309.5,510.26,422.71
2018,4,28,7,30,669.0,95.0,3.0,14.5,378.0,622.16,510.53
2018,4,28,7,45,697.5,101.0,3.05,14.75,429.0,680.3,552.41
2018,4,28,8,0,726.0,107.0,3.1,15.0,480.0,738.47,593.49
2018,4,28,8,15,548.0,157.0,3.1,15.2,454.5,663.58,534.29
2018,4,28,8,30,370.0,207.0,3.1,15.4,429.0,581.02,466.66
2018,4,28,8,45,226.5,252.0,3.15,15.55,391.0,493.8,395.6
2018,4,28,9,0,83.0,297.0,3.2,15.7,353.0,380.22,302.72
2018,4,28,9,15,62.5,300.5,3.25,15.85,344.0,363.42,288.58
2018,4,28,9,30,42.0,304.0,3.3,16.0,335.0,345.85,273.48
2018,4,28,9,45,93.0,324.0,3.35,16.2,397.5,416.54,329.28
2018,4,28,10,0,144.0,344.0,3.4,16.4,460.0,505.38,397.12
2018,4,28,10,15,166.0,367.5,3.45,16.5,505.5,551.14,430.7
2018,4,28,10,30,188.0,391.0,3.5,16.6,551.0,595.86,463.34
2018,4,28,10,45,110.5,369.5,3.55,16.7,464.0,491.16,382.55
2018,4,28,11,0,33.0,348.0,3.6,16.8,377.0,371.54,289.38
2018,4,28,11,15,49.0,369.0,3.6,16.85,413.0,406.22,316.48
2018,4,28,11,30,65.0,390.0,3.6,16.9,449.0,439.83,342.0
2018,4,28,11,45,146.5,414.0,3.65,16.95,548.0,551.44,427.56
2018,4,28,12,0,228.0,438.0,3.7,17.0,647.0,644.05,496.83
2018,4,28,12,15,402.5,370.0,3.75,17.0,738.0,746.36,575.2
2018,4,28,12,30,577.0,302.0,3.8,17.0,829.0,818.66,630.66
2018,4,28,12,45,541.5,304.0,3.85,16.95,794.5,765.39,591.64
2018,4,28,13,0,506.0,306.0,3.9,16.9,760.0,712.54,553.23
2018,4,28,13,15,295.0,335.0,3.95,16.75,598.5,543.09,424.82
2018,4,28,13,30,84.0,364.0,4.0,16.6,437.0,388.44,303.79
2018,4,28,13,45,212.0,305.5,4.0,16.5,482.5,423.3,334.16
2018,4,28,14,0,340.0,247.0,4.0,16.4,528.0,441.87,350.29
2018,4,28,14,15,419.5,239.5,4.0,16.25,573.0,459.58,363.61
2018,4,28,14,30,499.0,232.0,4.0,16.1,618.0,468.21,368.88
2018,4,28,14,45,444.0,250.0,4.0,15.95,581.0,423.81,332.37
2018,4,28,15,0,389.0,268.0,4.0,15.8,544.0,383.98,299.5
2018,4,28,15,15,377.0,258.0,4.0,15.8,512.0,345.68,267.2
2018,4,28,15,30,365.0,248.0,4.0,15.8,480.0,306.67,234.0
2018,4,28,15,45,445.5,205.0,4.0,15.4,467.0,262.63,193.78
2018,4,28,16,0,526.0,162.0,4.0,15.0,454.0,212.61,147.9
2018,4,28,16,15,627.0,128.0,3.95,14.8,444.0,161.45,102.38
2018,4,28,16,30,728.0,94.0,3.9,14.6,434.0,98.1,56.93
2018,4,28,16,45,690.5,89.5,3.9,14.4,381.5,61.29,48.93
2018,4,28,17,0,653.0,85.0,3.9,14.2,329.0,60.0,47.98
2018,4,28,17,15,601.0,79.0,3.8,13.95,276.5,57.41,45.8
2018,4,28,17,30,549.0,73.0,3.7,13.7,224.0,54.76,43.45
2018,4,28,17,45,474.0,64.5,3.55,13.4,175.5,49.81,38.88
2018,4,28,18,0,399.0,56.0,3.4,13.1,127.0,44.73,33.96
2018,4,28,18,15,293.0,44.0,3.25,12.8,87.0,34.14,23.86
2018,4,28,18,30,187.0,32.0,3.1,12.5,47.0,25.2,11.83
2018,4,28,18,45,104.5,19.0,2.95,12.25,26.0,17.28,0.0
2018,4,28,19,0,22.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,2.8,11.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,5,15,35.5,8.5,2.55,11.4,10.0,0.0,0.0
2018,4,29,5,30,71.0,17.0,2.7,11.7,20.0,36.69,0.0
2018,4,29,5,45,172.5,33.0,2.85,11.95,53.0,119.23,77.68
2018,4,29,6,0,274.0,49.0,3.0,12.2,86.0,189.89,148.88
2018,4,29,6,15,360.0,60.0,3.1,12.4,130.5,258.22,210.49
2018,4,29,6,30,446.0,71.0,3.2,12.6,175.0,339.06,281.3
2018,4,29,6,45,508.0,78.0,3.3,12.85,224.5,408.73,341.32
2018,4,29,7,0,570.0,85.0,3.4,13.1,274.0,483.23,403.39
2018,4,29,7,15,612.5,91.5,3.45,13.3,325.5,548.33,455.86
2018,4,29,7,30,655.0,98.0,3.5,13.5,377.0,615.55,508.37
2018,4,29,7,45,602.0,119.0,3.55,13.75,400.5,627.39,515.25
2018,4,29,8,0,549.0,140.0,3.6,14.0,424.0,632.29,516.57
2018,4,29,8,15,332.0,185.5,3.6,14.25,362.0,495.61,405.2
2018,4,29,8,30,115.0,231.0,3.6,14.5,300.0,350.03,283.79
2018,4,29,8,45,91.5,222.0,3.65,14.75,279.5,319.95,258.88
2018,4,29,9,0,68.0,213.0,3.7,15.0,259.0,273.65,220.65
2018,4,29,9,15,73.0,225.0,3.7,15.25,277.0,291.41,234.35
2018,4,29,9,30,78.0,237.0,3.7,15.5,295.0,324.74,259.94
2018,4,29,9,45,60.0,245.5,3.7,15.7,291.5,299.93,239.01
2018,4,29,10,0,42.0,254.0,3.7,15.9,288.0,290.09,229.96
2018,4,29,10,15,38.5,243.0,3.7,16.0,275.0,274.39,217.16
2018,4,29,10,30,35.0,232.0,3.7,16.1,262.0,258.81,204.5
2018,4,29,10,45,55.5,300.5,3.7,16.2,349.0,347.59,273.97
2018,4,29,11,0,76.0,369.0,3.7,16.3,436.0,436.01,341.27
2018,4,29,11,15,76.5,387.0,3.7,16.35,455.5,451.59,352.24
2018,4,29,11,30,77.0,405.0,3.7,16.4,475.0,466.41,362.91
2018,4,29,11,45,170.0,394.5,3.75,16.45,550.5,554.12,431.4
2018,4,29,12,0,263.0,384.0,3.8,16.5,626.0,634.58,492.76
2018,4,29,12,15,522.0,283.5,3.8,16.5,762.0,772.34,599.41
2018,4,29,12,30,781.0,183.0,3.8,16.5,898.0,881.78,680.2
2018,4,29,12,45,839.5,152.5,3.8,16.5,913.5,873.42,673.72
2018,4,29,13,0,898.0,122.0,3.8,16.5,929.0,853.07,659.74
2018,4,29,13,15,755.0,182.0,3.85,16.5,851.5,764.42,596.3
2018,4,29,13,30,612.0,242.0,3.9,16.5,774.0,679.45,531.42
2018,4,29,13,45,689.5,202.0,3.9,16.55,785.5,664.15,521.05
2018,4,29,14,0,767.0,162.0,3.9,16.6,797.0,640.39,503.15
2018,4,29,14,15,818.0,136.0,3.9,16.55,790.5,605.17,475.4
2018,4,29,14,30,869.0,110.0,3.9,16.5,784.0,564.42,442.13
2018,4,29,14,45,860.0,107.5,3.95,16.45,747.0,508.16,395.46
2018,4,29,15,0,851.0,105.0,4.0,16.4,710.0,451.32,346.89
2018,4,29,15,15,836.5,102.5,4.0,16.4,667.5,388.18,291.99
2018,4,29,15,30,822.0,100.0,4.0,16.4,625.0,328.84,238.95
2018,4,29,15,45,804.0,96.5,4.1,16.15,578.0,268.74,185.38
2018,4,29,16,0,786.0,93.0,4.2,15.9,531.0,210.24,134.44
2018,4,29,16,15,762.0,89.5,4.2,15.7,481.5,152.9,89.21
2018,4,29,16,30,738.0,86.0,4.2,15.5,432.0,98.4,56.59
2018,4,29,16,45,706.0,81.5,4.2,15.3,381.0,55.56,43.69
2018,4,29,17,0,674.0,77.0,4.2,15.1,330.0,54.02,42.51
2018,4,29,17,15,626.5,71.5,4.1,14.7,278.5,51.56,40.46
2018,4,29,17,30,579.0,66.0,4.0,14.3,227.0,49.02,38.24
2018,4,29,17,45,509.0,58.5,3.95,13.95,178.5,44.65,34.23
2018,4,29,18,0,439.0,51.0,3.9,13.6,130.0,40.18,29.91
2018,4,29,18,15,331.5,41.5,3.75,13.2,90.0,33.69,23.5
2018,4,29,18,30,224.0,32.0,3.6,12.8,50.0,25.21,12.53
2018,4,29,18,45,127.0,19.5,3.5,12.45,28.0,17.74,0.0
2018,4,29,19,0,30.0,7.0,3.4,12.1,6.0,0.0,0.0
2018,4,29,19,15,15.0,3.5,3.25,12.0,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,30,5,15,24.0,8.0,2.55,10.35,9.0,7.28,0.0
2018,4,30,5,30,48.0,16.0,2.7,10.7,18.0,28.95,0.0
2018,4,30,5,45,99.0,31.5,2.8,11.05,43.0,83.05,54.93
2018,4,30,6,0,150.0,47.0,2.9,11.4,68.0,126.53,98.84
2018,4,30,6,15,199.5,64.0,2.9,11.7,104.0,177.23,144.5
2018,4,30,6,30,249.0,81.0,2.9,12.0,140.0,233.13,193.95
2018,4,30,6,45,350.0,91.0,2.9,12.3,196.0,327.32,274.36
2018,4,30,7,0,451.0,101.0,2.9,12.6,252.0,420.72,352.13
2018,4,30,7,15,467.5,113.5,2.8,12.9,293.0,468.33,390.02
2018,4,30,7,30,484.0,126.0,2.7,13.2,334.0,516.17,426.91
2018,4,30,7,45,312.5,171.0,2.6,13.55,311.5,441.0,362.93
2018,4,30,8,0,141.0,216.0,2.5,13.9,289.0,350.37,285.76
2018,4,30,8,15,153.5,243.5,2.45,14.15,330.0,395.43,320.68
2018,4,30,8,30,166.0,271.0,2.4,14.4,371.0,440.56,354.36
2018,4,30,8,45,224.0,285.5,2.35,14.65,431.5,512.21,409.06
2018,4,30,9,0,282.0,300.0,2.3,14.9,492.0,603.25,476.27
2018,4,30,9,15,266.0,322.5,2.35,15.1,512.0,617.06,483.85
2018,4,30,9,30,250.0,345.0,2.4,15.3,532.0,628.73,490.42
2018,4,30,9,45,200.0,362.0,2.45,15.45,516.0,581.08,453.12
2018,4,30,10,0,150.0,379.0,2.5,15.6,500.0,548.53,426.87
2018,4,30,10,15,207.5,389.0,2.55,15.7,562.5,615.23,477.11
2018,4,30,10,30,265.0,399.0,2.6,15.8,625.0,698.02,537.05
2018,4,30,10,45,414.0,348.0,2.6,15.9,711.5,805.29,616.03
2018,4,30,11,0,563.0,297.0,2.6,16.0,798.0,896.58,681.74
2018,4,30,11,15,721.5,219.5,2.65,16.05,871.0,969.84,733.61
2018,4,30,11,30,880.0,142.0,2.7,16.1,944.0,1013.98,762.51
2018,4,30,11,45,880.5,142.0,2.75,16.15,948.5,996.24,750.28
2018,4,30,12,0,881.0,142.0,2.8,16.2,953.0,975.09,736.41
2018,4,30,12,15,880.0,142.5,2.85,16.25,951.0,949.7,719.69
2018,4,30,12,30,879.0,143.0,2.9,16.3,949.0,921.17,700.82
2018,4,30,12,45,876.5,142.0,2.95,16.35,938.5,886.98,677.98
2018,4,30,13,0,874.0,141.0,3.0,16.4,928.0,850.05,653.11
2018,4,30,13,15,869.5,140.0,3.1,16.4,910.5,808.97,625.51
2018,4,30,13,30,865.0,139.0,3.2,16.4,893.0,765.62,595.75
2018,4,30,13,45,858.5,137.5,3.25,16.4,868.0,718.37,560.73
2018,4,30,14,0,852.0,136.0,3.3,16.4,843.0,671.06,524.72
2018,4,30,14,15,843.0,134.0,3.4,16.35,811.5,617.65,483.49
2018,4,30,14,30,834.0,132.0,3.5,16.3,780.0,563.3,440.25
2018,4,30,14,45,822.5,129.5,3.6,16.25,743.0,506.63,393.83
2018,4,30,15,0,811.0,127.0,3.7,16.2,706.0,449.8,345.78
2018,4,30,15,15,795.0,124.0,3.7,16.2,663.0,391.03,294.72
2018,4,30,15,30,779.0,121.0,3.7,16.2,620.0,333.17,243.37
2018,4,30,15,45,758.0,117.5,3.9,16.0,573.0,274.86,191.88
2018,4,30,16,0,737.0,114.0,4.1,15.8,526.0,213.11,138.83
2018,4,30,16,15,709.0,109.5,4.15,15.55,476.0,156.91,94.78
2018,4,30,16,30,681.0,105.0,4.2,15.3,426.0,104.1,62.85
2018,4,30,16,45,644.0,100.0,4.25,15.05,375.0,68.41,55.07
2018,4,30,17,0,607.0,95.0,4.3,14.8,324.0,67.14,54.18
2018,4,30,17,15,556.0,87.5,4.3,14.4,273.0,63.72,51.32
2018,4,30,17,30,505.0,80.0,4.3,14.0,222.0,60.16,48.22
2018,4,30,17,45,432.0,70.5,4.25,13.6,174.0,52.84,41.57
2018,4,30,18,0,359.0,61.0,4.2,13.2,126.0,46.46,35.53
2018,4,30,18,15,259.5,48.0,4.1,12.85,87.0,37.1,26.54
2018,4,30,18,30,160.0,35.0,4.0,12.5,48.0,27.48,14.83
2018,4,30,18,45,88.0,20.5,3.9,12.15,27.0,18.65,0.0
2018,4,30,19,0,16.0,6.0,3.8,11.8,6.0,0.0,0.0
2018,4,30,19,15,8.0,3.0,3.7,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,5,15,37.5,10.0,2.1,9.55,11.5,18.28,0.0
2018,5,1,5,30,75.0,20.0,2.2,10.0,23.0,50.1,0.0
2018,5,1,5,45,138.0,35.0,2.3,10.45,50.5,101.98,70.26
2018,5,1,6,0,201.0,50.0,2.4,10.9,78.0,160.2,126.54
2018,5,1,6,15,256.0,64.5,2.45,11.25,116.0,214.16,175.33
2018,5,1,6,30,311.0,79.0,2.5,11.6,154.0,274.13,228.23
2018,5,1,6,45,416.5,87.0,2.5,11.95,212.5,361.27,302.49
2018,5,1,7,0,522.0,95.0,2.5,12.3,271.0,463.91,386.86
2018,5,1,7,15,566.0,102.0,2.55,12.8,322.0,528.48,437.91
2018,5,1,7,30,610.0,109.0,2.6,13.3,373.0,595.34,489.23
2018,5,1,7,45,629.5,118.0,2.65,13.75,420.0,647.4,527.47
2018,5,1,8,0,649.0,127.0,2.7,14.2,467.0,698.91,563.61
2018,5,1,8,15,706.0,123.0,2.65,14.65,525.0,766.47,610.07
2018,5,1,8,30,763.0,119.0,2.6,15.1,583.0,830.42,652.47
2018,5,1,8,45,783.5,121.5,2.6,15.5,628.5,874.1,680.05
2018,5,1,9,0,804.0,124.0,2.6,15.9,674.0,915.78,705.97
2018,5,1,9,15,822.0,124.0,2.6,16.25,715.0,949.93,726.53
2018,5,1,9,30,840.0,124.0,2.6,16.6,756.0,981.38,745.13
2018,5,1,9,45,859.5,120.5,2.6,16.95,792.5,996.69,752.79
2018,5,1,10,0,879.0,117.0,2.6,17.3,829.0,1019.69,765.79
2018,5,1,10,15,886.0,118.5,2.55,17.6,857.0,1032.14,771.34
2018,5,1,10,30,893.0,120.0,2.5,17.9,885.0,1040.91,774.65
2018,5,1,10,45,898.5,120.5,2.5,18.15,906.0,1043.37,774.64
2018,5,1,11,0,904.0,121.0,2.5,18.4,927.0,1042.03,772.37
2018,5,1,11,15,906.5,122.0,2.5,18.55,940.5,1034.41,766.44
2018,5,1,11,30,909.0,123.0,2.5,18.7,954.0,1023.02,758.25
2018,5,1,11,45,909.5,123.5,2.5,18.85,959.0,1005.52,746.19
2018,5,1,12,0,910.0,124.0,2.5,19.0,964.0,984.47,731.93
2018,5,1,12,15,911.0,123.0,2.55,19.1,962.5,959.01,715.43
2018,5,1,12,30,912.0,122.0,2.6,19.2,961.0,930.22,696.7
2018,5,1,12,45,914.0,119.0,2.7,19.25,952.0,897.2,675.56
2018,5,1,13,0,916.0,116.0,2.8,19.3,943.0,861.04,652.08
2018,5,1,13,15,807.0,174.0,2.9,19.25,892.5,796.25,608.42
2018,5,1,13,30,698.0,232.0,3.0,19.2,842.0,732.3,561.11
2018,5,1,13,45,648.0,249.5,3.15,19.15,803.5,676.09,520.22
2018,5,1,14,0,598.0,267.0,3.3,19.1,765.0,622.26,480.1
2018,5,1,14,15,563.0,269.0,3.4,18.95,723.5,567.3,438.7
2018,5,1,14,30,528.0,271.0,3.5,18.8,682.0,514.68,398.14
2018,5,1,14,45,516.5,258.5,3.6,18.65,644.5,464.23,358.46
2018,5,1,15,0,505.0,246.0,3.7,18.5,607.0,414.47,318.24
2018,5,1,15,15,460.5,244.5,3.7,18.5,558.5,362.13,275.36
2018,5,1,15,30,416.0,243.0,3.7,18.5,510.0,314.42,236.01
2018,5,1,15,45,406.5,225.0,3.9,17.9,470.0,267.77,197.26
2018,5,1,16,0,397.0,207.0,4.1,17.3,430.0,222.38,159.89
2018,5,1,16,15,463.0,169.5,4.2,16.8,406.0,173.23,118.14
2018,5,1,16,30,529.0,132.0,4.3,16.3,382.0,116.87,77.38
2018,5,1,16,45,567.5,112.0,4.35,15.85,352.0,76.77,62.21
2018,5,1,17,0,606.0,92.0,4.4,15.4,322.0,64.66,51.85
2018,5,1,17,15,579.0,83.0,4.35,14.9,276.0,60.08,47.99
2018,5,1,17,30,552.0,74.0,4.3,14.4,230.0,55.2,43.73
2018,5,1,17,45,478.0,65.5,4.25,13.85,181.0,50.27,39.26
2018,5,1,18,0,404.0,57.0,4.2,13.3,132.0,45.19,34.43
2018,5,1,18,15,299.0,46.0,4.05,12.9,92.0,35.59,25.29
2018,5,1,18,30,194.0,35.0,3.9,12.5,52.0,27.48,15.38
2018,5,1,18,45,108.0,20.5,3.75,12.15,29.0,18.65,0.0
2018,5,1,19,0,22.0,6.0,3.6,11.8,6.0,0.0,0.0
2018,5,1,19,15,11.0,3.0,3.5,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.55,11.05,13.0,21.45,0.0
2018,5,2,5,30,97.0,21.0,1.6,11.3,26.0,62.2,0.0
2018,5,2,5,45,206.0,36.0,1.7,11.55,61.0,134.89,95.42
2018,5,2,6,0,315.0,51.0,1.8,11.8,96.0,208.99,165.05
2018,5,2,6,15,398.5,61.0,1.75,12.0,142.0,277.54,226.17
2018,5,2,6,30,482.0,71.0,1.7,12.2,188.0,358.92,296.23
2018,5,2,6,45,540.0,78.5,1.7,12.45,239.0,428.46,354.69
2018,5,2,7,0,598.0,86.0,1.7,12.7,290.0,502.48,414.51
2018,5,2,7,15,640.0,91.5,1.7,13.0,342.0,567.29,464.85
2018,5,2,7,30,682.0,97.0,1.7,13.3,394.0,634.06,514.87
2018,5,2,7,45,714.0,99.5,1.65,13.6,444.5,691.06,554.23
2018,5,2,8,0,746.0,102.0,1.6,13.9,495.0,748.25,592.49
2018,5,2,8,15,769.0,105.0,1.55,14.35,543.5,794.55,621.57
2018,5,2,8,30,792.0,108.0,1.5,14.8,592.0,843.4,651.77
2018,5,2,8,45,812.5,109.5,1.5,15.2,637.5,886.65,678.14
2018,5,2,9,0,833.0,111.0,1.5,15.6,683.0,927.82,702.72
2018,5,2,9,15,847.0,112.5,1.5,16.0,723.5,960.38,721.25
2018,5,2,9,30,861.0,114.0,1.5,16.4,764.0,979.85,731.11
2018,5,2,9,45,872.5,114.5,1.55,16.75,798.5,1002.59,744.19
2018,5,2,10,0,884.0,115.0,1.6,17.1,833.0,1022.02,755.11
2018,5,2,10,15,891.5,116.0,1.65,17.4,861.0,1034.46,761.75
2018,5,2,10,30,899.0,117.0,1.7,17.7,889.0,1043.22,766.22
2018,5,2,10,45,904.5,117.5,1.75,17.95,910.0,1045.68,766.94
2018,5,2,11,0,910.0,118.0,1.8,18.2,931.0,1044.32,765.43
2018,5,2,11,15,913.0,118.0,1.9,18.4,944.0,1036.15,760.53
2018,5,2,11,30,916.0,118.0,2.0,18.6,957.0,1024.21,753.32
2018,5,2,11,45,916.5,118.5,2.05,18.75,962.0,1006.65,742.03
2018,5,2,12,0,917.0,119.0,2.1,18.9,967.0,985.53,728.5
2018,5,2,12,15,918.0,117.5,2.15,18.95,965.0,959.48,712.03
2018,5,2,12,30,919.0,116.0,2.2,19.0,963.0,930.1,693.32
2018,5,2,12,45,919.5,114.5,2.25,19.05,954.0,897.06,672.07
2018,5,2,13,0,920.0,113.0,2.3,19.1,945.0,860.94,648.59
2018,5,2,13,15,916.5,112.0,2.35,19.1,927.5,819.23,621.16
2018,5,2,13,30,913.0,111.0,2.4,19.1,910.0,775.02,591.71
2018,5,2,13,45,907.5,109.5,2.45,19.05,885.0,726.69,557.77
2018,5,2,14,0,902.0,108.0,2.5,19.0,860.0,676.44,520.68
2018,5,2,14,15,893.5,107.0,2.55,18.85,828.5,623.17,480.39
2018,5,2,14,30,885.0,106.0,2.6,18.7,797.0,568.72,437.86
2018,5,2,14,45,874.5,104.0,2.6,18.6,759.5,511.53,391.6
2018,5,2,15,0,864.0,102.0,2.6,18.5,722.0,453.9,343.47
2018,5,2,15,15,849.5,100.0,2.6,18.5,679.0,394.62,292.54
2018,5,2,15,30,835.0,98.0,2.6,18.5,636.0,331.0,237.15
2018,5,2,15,45,817.0,95.5,2.7,18.05,589.5,271.16,184.76
2018,5,2,16,0,799.0,93.0,2.8,17.6,543.0,212.89,134.72
2018,5,2,16,15,775.0,90.0,2.85,17.25,493.5,155.34,89.82
2018,5,2,16,30,751.0,87.0,2.9,16.9,444.0,100.61,57.25
2018,5,2,16,45,717.5,82.5,2.9,16.6,392.0,56.06,43.87
2018,5,2,17,0,684.0,78.0,2.9,16.3,340.0,54.53,42.74
2018,5,2,17,15,637.0,72.5,2.8,15.85,288.0,52.08,40.74
2018,5,2,17,30,590.0,67.0,2.7,15.4,236.0,49.55,38.56
2018,5,2,17,45,521.0,60.0,2.65,14.95,187.0,45.62,34.99
2018,5,2,18,0,452.0,53.0,2.6,14.5,138.0,41.61,31.15
2018,5,2,18,15,349.0,43.0,2.45,14.05,96.5,34.71,24.48
2018,5,2,18,30,246.0,33.0,2.3,13.6,55.0,25.93,14.54
2018,5,2,18,45,142.5,20.0,2.2,13.2,31.0,18.19,0.0
2018,5,2,19,0,39.0,7.0,2.1,12.8,7.0,6.37,0.0
2018,5,2,19,15,19.5,3.5,2.1,12.6,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,3,5,15,64.0,11.0,2.4,10.9,14.5,25.75,0.0
2018,5,3,5,30,128.0,22.0,2.5,11.1,29.0,73.36,0.0
2018,5,3,5,45,168.0,24.5,2.6,11.35,43.5,104.16,73.81
2018,5,3,6,0,208.0,27.0,2.7,11.6,58.0,136.59,107.48
2018,5,3,6,15,104.0,23.5,2.7,11.75,39.0,85.99,68.2
2018,5,3,6,30,0.0,20.0,2.7,11.9,20.0,17.58,9.57
2018,5,3,6,45,0.0,27.0,2.75,12.1,27.0,23.76,14.97
2018,5,3,7,0,0.0,34.0,2.8,12.3,34.0,29.96,20.3
2018,5,3,7,15,0.0,38.5,2.75,12.5,38.5,33.94,23.66
2018,5,3,7,30,0.0,43.0,2.7,12.7,43.0,37.94,26.99
2018,5,3,7,45,0.0,52.5,2.7,12.9,52.5,46.37,34.05
2018,5,3,8,0,0.0,62.0,2.7,13.1,62.0,54.82,41.05
2018,5,3,8,15,0.0,77.5,2.7,13.35,77.5,68.62,52.47
2018,5,3,8,30,0.0,93.0,2.7,13.6,93.0,82.46,63.8
2018,5,3,8,45,0.5,121.0,2.75,13.8,121.5,108.95,85.53
2018,5,3,9,0,1.0,149.0,2.8,14.0,150.0,135.71,107.19
2018,5,3,9,15,3.5,176.0,2.8,14.3,179.0,163.62,129.57
2018,5,3,9,30,6.0,203.0,2.8,14.6,208.0,191.69,151.8
2018,5,3,9,45,8.0,219.0,2.85,14.9,225.5,208.71,164.97
