Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,2,4,45,53.5,7.5,1.25,13.5,9.0,0.0,0.0
2018,6,2,5,0,107.0,15.0,1.2,13.7,18.0,34.26,0.0
2018,6,2,5,15,224.5,26.0,1.2,14.25,47.0,94.33,39.47
2018,6,2,5,30,342.0,37.0,1.2,14.8,76.0,160.71,115.01
2018,6,2,5,45,431.0,44.0,1.2,15.35,118.0,222.2,170.03
2018,6,2,6,0,520.0,51.0,1.2,15.9,160.0,293.03,231.28
2018,6,2,6,15,578.5,56.5,1.2,16.45,208.0,356.6,285.69
2018,6,2,6,30,637.0,62.0,1.2,17.0,256.0,425.38,342.24
2018,6,2,6,45,677.0,66.0,1.15,17.6,306.0,484.6,388.95
2018,6,2,7,0,717.0,70.0,1.1,18.2,356.0,548.16,436.82
2018,6,2,7,15,746.5,73.5,1.15,18.9,406.5,605.98,478.94
2018,6,2,7,30,776.0,77.0,1.2,19.6,457.0,664.38,518.96
2018,6,2,7,45,797.5,80.0,1.2,20.35,506.5,716.31,551.97
2018,6,2,8,0,819.0,83.0,1.2,21.1,556.0,767.46,583.55
2018,6,2,8,15,836.0,85.0,1.25,21.8,602.5,805.65,606.27
2018,6,2,8,30,853.0,87.0,1.3,22.5,649.0,848.68,631.97
2018,6,2,8,45,866.0,88.5,1.35,23.25,691.5,885.57,653.03
2018,6,2,9,0,879.0,90.0,1.4,24.0,734.0,920.02,672.27
2018,6,2,9,15,884.5,94.5,1.45,24.6,771.5,948.05,687.59
2018,6,2,9,30,890.0,99.0,1.5,25.2,809.0,972.81,700.82
2018,6,2,9,45,889.5,104.5,1.5,25.8,839.0,989.39,708.16
2018,6,2,10,0,889.0,110.0,1.5,26.4,869.0,1002.29,713.3
2018,6,2,10,15,895.5,111.5,1.5,26.8,896.0,1014.25,718.53
2018,6,2,10,30,902.0,113.0,1.5,27.2,923.0,1022.63,721.63
2018,6,2,10,45,907.0,114.0,1.5,27.65,944.0,1025.35,721.24
2018,6,2,11,0,912.0,115.0,1.5,28.1,965.0,1024.38,718.78
2018,6,2,11,15,915.0,115.5,1.5,28.4,978.0,1017.25,713.13
2018,6,2,11,30,918.0,116.0,1.5,28.7,991.0,1006.49,705.45
2018,6,2,11,45,920.0,115.5,1.5,29.0,997.0,990.24,694.54
2018,6,2,12,0,922.0,115.0,1.5,29.3,1003.0,970.56,681.66
2018,6,2,12,15,923.0,114.0,1.6,29.4,1001.5,946.17,667.8
2018,6,2,12,30,924.0,113.0,1.7,29.5,1000.0,918.6,651.81
2018,6,2,12,45,925.5,110.5,1.75,29.65,991.5,887.0,632.42
2018,6,2,13,0,927.0,108.0,1.8,29.8,983.0,852.4,610.97
2018,6,2,13,15,923.5,107.5,1.9,29.75,966.5,812.8,586.99
2018,6,2,13,30,920.0,107.0,2.0,29.7,950.0,770.78,561.01
2018,6,2,13,45,915.0,106.0,2.1,29.65,926.5,725.03,530.9
2018,6,2,14,0,910.0,105.0,2.2,29.6,903.0,677.36,497.71
2018,6,2,14,15,903.0,104.0,2.25,29.4,873.5,626.77,461.41
2018,6,2,14,30,896.0,103.0,2.3,29.2,844.0,574.87,422.94
2018,6,2,14,45,886.5,101.5,2.4,29.05,808.0,520.25,381.25
2018,6,2,15,0,877.0,100.0,2.5,28.9,772.0,465.04,337.6
2018,6,2,15,15,865.0,98.5,2.5,28.9,731.5,408.55,291.19
2018,6,2,15,30,853.0,97.0,2.5,28.9,691.0,352.22,243.79
2018,6,2,15,45,838.0,94.5,2.6,28.3,646.0,294.76,195.63
2018,6,2,16,0,823.0,92.0,2.7,27.7,601.0,231.59,143.46
2018,6,2,16,15,803.0,89.5,2.7,27.2,553.0,175.23,99.27
2018,6,2,16,30,783.0,87.0,2.7,26.7,505.0,121.04,63.69
2018,6,2,16,45,756.5,83.5,2.7,26.25,455.0,68.37,43.64
2018,6,2,17,0,730.0,80.0,2.7,25.8,405.0,59.19,44.82
2018,6,2,17,15,695.0,76.0,2.6,24.95,354.5,52.51,39.43
2018,6,2,17,30,660.0,72.0,2.5,24.1,304.0,51.14,38.51
2018,6,2,17,45,610.0,66.5,2.4,23.3,254.5,48.48,36.38
2018,6,2,18,0,560.0,61.0,2.3,22.5,205.0,45.74,34.06
2018,6,2,18,15,487.0,54.0,2.25,21.65,159.5,41.58,30.36
2018,6,2,18,30,414.0,47.0,2.2,20.8,114.0,37.34,26.37
2018,6,2,18,45,306.0,37.5,2.1,19.95,78.0,30.62,19.8
2018,6,2,19,0,198.0,28.0,2.0,19.1,42.0,22.12,6.43
2018,6,2,19,15,110.5,17.0,2.0,18.65,23.5,15.46,0.0
2018,6,2,19,30,23.0,6.0,2.0,18.2,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,1.95,17.75,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,4,45,47.5,7.5,1.7,14.35,9.0,0.0,0.0
2018,6,3,5,0,95.0,15.0,1.8,14.5,18.0,31.91,0.0
2018,6,3,5,15,208.0,26.5,1.75,14.85,46.5,90.62,39.12
2018,6,3,5,30,321.0,38.0,1.7,15.2,75.0,154.92,111.03
2018,6,3,5,45,409.5,45.5,1.65,15.55,116.5,215.61,165.33
2018,6,3,6,0,498.0,53.0,1.6,15.9,158.0,285.6,226.16
2018,6,3,6,15,557.5,59.5,1.55,16.4,206.0,349.64,281.13
2018,6,3,6,30,617.0,66.0,1.5,16.9,254.0,419.03,338.4
2018,6,3,6,45,659.0,70.0,1.45,17.4,304.0,480.22,387.13
2018,6,3,7,0,701.0,74.0,1.4,17.9,354.0,542.11,434.45
2018,6,3,7,15,731.0,77.5,1.4,18.5,404.0,599.56,476.58
2018,6,3,7,30,761.0,81.0,1.4,19.1,454.0,657.66,516.84
2018,6,3,7,45,783.5,84.0,1.45,19.7,503.5,709.74,551.14
2018,6,3,8,0,806.0,87.0,1.5,20.3,553.0,761.15,584.19
2018,6,3,8,15,823.0,89.5,1.5,20.8,599.0,799.32,607.16
2018,6,3,8,30,840.0,92.0,1.5,21.3,645.0,842.46,633.2
2018,6,3,8,45,853.5,94.0,1.5,21.8,688.0,879.96,654.96
2018,6,3,9,0,867.0,96.0,1.5,22.3,731.0,915.07,674.87
2018,6,3,9,15,877.0,97.5,1.55,22.7,769.0,943.7,691.29
2018,6,3,9,30,887.0,99.0,1.6,23.1,807.0,969.35,705.8
2018,6,3,9,45,894.0,101.0,1.65,23.55,839.5,989.46,716.62
2018,6,3,10,0,901.0,103.0,1.7,24.0,872.0,1006.17,725.38
2018,6,3,10,15,907.0,103.5,1.75,24.3,898.5,1016.78,730.8
2018,6,3,10,30,913.0,104.0,1.8,24.6,925.0,1023.81,734.12
2018,6,3,10,45,806.5,172.5,1.85,24.95,909.5,995.67,715.27
2018,6,3,11,0,700.0,241.0,1.9,25.3,894.0,959.69,691.79
2018,6,3,11,15,759.5,209.0,2.0,25.45,926.0,975.46,702.58
2018,6,3,11,30,819.0,177.0,2.1,25.6,958.0,980.61,706.09
2018,6,3,11,45,874.5,142.0,2.15,25.8,980.5,971.67,700.11
2018,6,3,12,0,930.0,107.0,2.2,26.0,1003.0,970.26,699.17
2018,6,3,12,15,864.5,152.5,2.3,25.95,984.0,927.96,673.04
2018,6,3,12,30,799.0,198.0,2.4,25.9,965.0,894.64,652.8
2018,6,3,12,45,775.5,209.5,2.5,25.9,948.5,856.23,628.69
2018,6,3,13,0,752.0,221.0,2.6,25.9,932.0,821.03,605.5
2018,6,3,13,15,729.0,232.0,2.7,25.75,911.5,779.83,577.77
2018,6,3,13,30,706.0,243.0,2.8,25.6,891.0,737.91,549.0
2018,6,3,13,45,706.5,236.0,2.85,25.45,870.5,696.55,520.28
2018,6,3,14,0,707.0,229.0,2.9,25.3,850.0,653.52,489.63
2018,6,3,14,15,724.0,209.5,3.0,25.15,826.5,608.32,456.99
2018,6,3,14,30,741.0,190.0,3.1,25.0,803.0,560.26,421.07
2018,6,3,14,45,776.0,161.0,3.15,24.8,778.5,513.33,384.51
2018,6,3,15,0,811.0,132.0,3.2,24.6,754.0,459.44,341.1
2018,6,3,15,15,809.0,123.0,3.2,24.6,715.5,403.21,294.13
2018,6,3,15,30,807.0,114.0,3.2,24.6,677.0,346.34,245.44
2018,6,3,15,45,769.0,117.5,3.25,24.05,625.5,289.56,197.7
2018,6,3,16,0,731.0,121.0,3.3,23.5,574.0,230.97,149.31
2018,6,3,16,15,705.0,115.5,3.3,23.1,524.0,176.26,106.02
2018,6,3,16,30,679.0,110.0,3.3,22.7,474.0,124.56,71.17
2018,6,3,16,45,699.0,95.5,3.3,22.3,438.0,70.73,46.22
2018,6,3,17,0,719.0,81.0,3.3,21.9,402.0,59.81,46.1
2018,6,3,17,15,697.5,75.5,3.3,21.35,355.5,57.24,44.14
2018,6,3,17,30,676.0,70.0,3.3,20.8,309.0,49.69,37.79
2018,6,3,17,45,629.0,64.5,3.3,20.2,259.5,46.97,35.55
2018,6,3,18,0,582.0,59.0,3.3,19.6,210.0,44.15,33.1
2018,6,3,18,15,511.5,53.0,3.25,18.95,164.5,40.75,30.0
2018,6,3,18,30,441.0,47.0,3.2,18.3,119.0,37.33,26.67
2018,6,3,18,45,334.5,37.5,3.15,17.6,81.5,30.59,20.05
2018,6,3,19,0,228.0,28.0,3.1,16.9,44.0,23.66,8.2
2018,6,3,19,15,129.5,17.0,3.1,16.55,24.5,15.46,0.0
2018,6,3,19,30,31.0,6.0,3.1,16.2,5.0,0.0,0.0
2018,6,3,19,45,15.5,3.0,3.1,15.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,4,4,45,56.0,8.0,3.9,13.5,9.5,0.0,0.0
2018,6,4,5,0,112.0,16.0,4.0,13.6,19.0,36.03,0.0
2018,6,4,5,15,232.5,26.5,4.05,13.95,48.5,96.8,43.33
2018,6,4,5,30,353.0,37.0,4.1,14.3,78.0,163.63,118.02
2018,6,4,5,45,442.0,44.0,4.2,14.65,120.5,225.58,174.43
2018,6,4,6,0,531.0,51.0,4.3,15.0,163.0,296.89,237.81
2018,6,4,6,15,588.5,56.5,4.4,15.5,211.5,360.48,294.18
2018,6,4,6,30,646.0,62.0,4.5,16.0,260.0,429.17,353.09
2018,6,4,6,45,685.5,66.0,4.55,16.55,310.0,488.52,402.61
2018,6,4,7,0,725.0,70.0,4.6,17.1,360.0,552.11,453.71
2018,6,4,7,15,753.5,73.5,4.6,17.45,410.5,609.56,498.52
2018,6,4,7,30,782.0,77.0,4.6,17.8,461.0,667.51,541.28
2018,6,4,7,45,804.5,80.0,4.6,18.2,511.0,720.41,578.38
2018,6,4,8,0,827.0,83.0,4.6,18.6,561.0,766.13,609.4
2018,6,4,8,15,844.0,85.0,4.6,18.9,608.0,811.1,639.59
2018,6,4,8,30,861.0,87.0,4.6,19.2,655.0,854.38,668.1
2018,6,4,8,45,873.0,89.0,4.55,19.5,697.5,891.19,691.26
2018,6,4,9,0,885.0,91.0,4.5,19.8,740.0,925.47,712.38
2018,6,4,9,15,892.5,95.0,4.5,19.95,778.5,954.97,730.8
2018,6,4,9,30,900.0,99.0,4.5,20.1,817.0,981.29,746.96
2018,6,4,9,45,871.0,120.0,4.5,20.3,838.5,986.74,748.67
2018,6,4,10,0,842.0,141.0,4.5,20.5,860.0,998.25,754.81
2018,6,4,10,15,878.5,126.0,4.55,20.5,897.0,1011.38,763.14
2018,6,4,10,30,915.0,111.0,4.6,20.5,934.0,1032.6,777.06
2018,6,4,10,45,920.0,111.0,4.65,20.55,954.0,1034.4,777.7
2018,6,4,11,0,925.0,111.0,4.7,20.6,974.0,1032.49,776.1
2018,6,4,11,15,928.0,111.5,4.75,20.6,987.5,1025.39,771.28
2018,6,4,11,30,931.0,112.0,4.8,20.6,1001.0,1014.61,764.09
2018,6,4,11,45,933.5,112.0,4.85,20.55,1007.5,999.26,754.03
2018,6,4,12,0,936.0,112.0,4.9,20.5,1014.0,980.38,741.63
2018,6,4,12,15,936.0,112.0,4.9,20.45,1013.0,955.83,724.97
2018,6,4,12,30,936.0,112.0,4.9,20.4,1012.0,928.07,706.13
2018,6,4,12,45,897.5,136.0,4.95,20.4,992.0,886.05,677.46
2018,6,4,13,0,859.0,160.0,5.0,20.4,972.0,849.36,652.4
2018,6,4,13,15,866.5,151.5,5.0,20.35,958.5,806.88,622.82
2018,6,4,13,30,874.0,143.0,5.0,20.3,945.0,768.27,595.49
2018,6,4,13,45,853.0,150.5,5.0,20.25,917.0,723.11,561.19
2018,6,4,14,0,832.0,158.0,5.0,20.2,889.0,673.88,523.36
2018,6,4,14,15,808.5,162.0,5.0,20.1,852.5,620.03,481.48
2018,6,4,14,30,785.0,166.0,5.0,20.0,816.0,566.65,439.01
2018,6,4,14,45,790.0,155.0,5.05,19.9,785.5,515.64,397.51
2018,6,4,15,0,795.0,144.0,5.1,19.8,755.0,462.88,353.26
2018,6,4,15,15,788.5,137.0,5.1,19.8,715.5,407.44,305.5
2018,6,4,15,30,782.0,130.0,5.1,19.8,676.0,351.84,256.58
2018,6,4,15,45,808.0,112.0,5.1,19.35,644.0,296.01,206.27
2018,6,4,16,0,834.0,94.0,5.1,18.9,612.0,236.87,153.24
2018,6,4,16,15,814.5,91.5,5.1,18.55,564.0,179.96,106.45
2018,6,4,16,30,795.0,89.0,5.1,18.2,516.0,125.16,68.61
2018,6,4,16,45,770.0,85.0,5.1,17.85,465.5,71.44,46.46
2018,6,4,17,0,745.0,81.0,5.1,17.5,415.0,59.96,47.08
2018,6,4,17,15,709.0,77.0,5.05,17.1,363.5,58.47,46.0
2018,6,4,17,30,673.0,73.0,5.0,16.7,312.0,51.85,40.35
2018,6,4,17,45,624.0,68.5,5.0,16.3,263.0,50.0,38.81
2018,6,4,18,0,575.0,64.0,5.0,15.9,214.0,48.14,37.15
2018,6,4,18,15,501.0,56.5,4.85,15.45,167.0,43.63,33.0
2018,6,4,18,30,427.0,49.0,4.7,15.0,120.0,39.01,28.54
2018,6,4,18,45,316.5,39.5,4.6,14.55,82.5,32.35,21.88
2018,6,4,19,0,206.0,30.0,4.5,14.1,45.0,23.69,9.07
2018,6,4,19,15,115.5,18.0,4.45,13.85,25.0,16.37,0.0
2018,6,4,19,30,25.0,6.0,4.4,13.6,5.0,0.0,0.0
2018,6,4,19,45,12.5,3.0,4.3,13.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,4.0,11.7,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,4.1,11.8,18.0,26.8,0.0
2018,6,5,5,15,161.0,30.5,4.15,12.1,46.5,83.51,38.73
2018,6,5,5,30,258.0,45.0,4.2,12.4,75.0,142.22,104.0
2018,6,5,5,45,349.0,55.0,4.25,12.7,116.5,201.14,157.13
2018,6,5,6,0,440.0,65.0,4.3,13.0,158.0,272.84,220.53
2018,6,5,6,15,502.5,73.0,4.25,13.4,206.0,337.29,277.42
2018,6,5,6,30,565.0,81.0,4.2,13.8,254.0,407.33,337.42
2018,6,5,6,45,608.5,87.0,4.15,14.15,304.0,469.4,389.25
2018,6,5,7,0,652.0,93.0,4.1,14.5,354.0,534.27,441.6
2018,6,5,7,15,685.5,97.5,4.0,14.85,405.0,593.1,487.45
2018,6,5,7,30,719.0,102.0,3.9,15.2,456.0,653.0,532.64
2018,6,5,7,45,745.5,105.0,3.8,15.6,505.5,706.5,570.45
2018,6,5,8,0,772.0,108.0,3.7,16.0,555.0,756.64,604.46
2018,6,5,8,15,792.0,111.0,3.6,16.3,602.0,803.84,635.79
2018,6,5,8,30,812.0,114.0,3.5,16.6,649.0,849.59,665.44
2018,6,5,8,45,828.0,115.0,3.4,16.95,692.0,887.76,689.03
2018,6,5,9,0,844.0,116.0,3.3,17.3,735.0,923.67,710.7
2018,6,5,9,15,860.0,115.0,3.25,17.6,774.5,945.59,722.92
2018,6,5,9,30,876.0,114.0,3.2,17.9,814.0,973.89,739.55
2018,6,5,9,45,894.5,110.0,3.1,18.15,850.0,998.55,753.26
2018,6,5,10,0,913.0,106.0,3.0,18.4,886.0,1020.19,764.86
2018,6,5,10,15,919.5,106.5,3.0,18.6,913.0,1031.41,770.55
2018,6,5,10,30,926.0,107.0,3.0,18.8,940.0,1038.99,774.03
2018,6,5,10,45,931.0,107.5,3.0,19.0,960.5,1041.38,774.22
2018,6,5,11,0,936.0,108.0,3.0,19.2,981.0,1040.0,772.1
2018,6,5,11,15,869.5,152.5,3.1,19.3,972.5,1007.27,750.55
2018,6,5,11,30,803.0,197.0,3.2,19.4,964.0,983.82,735.37
2018,6,5,11,45,873.5,153.0,3.25,19.45,991.5,980.34,733.27
2018,6,5,12,0,944.0,109.0,3.3,19.5,1019.0,984.85,736.45
2018,6,5,12,15,940.5,111.0,3.4,19.45,1016.5,958.89,719.79
2018,6,5,12,30,937.0,113.0,3.5,19.4,1014.0,929.85,701.17
2018,6,5,12,45,929.0,116.5,3.55,19.4,1003.0,895.42,678.3
2018,6,5,13,0,921.0,120.0,3.6,19.4,992.0,858.45,653.54
2018,6,5,13,15,918.5,118.5,3.65,19.3,975.5,819.05,627.12
2018,6,5,13,30,916.0,117.0,3.7,19.2,959.0,777.18,598.68
2018,6,5,13,45,913.0,115.0,3.75,19.1,936.0,732.23,566.28
2018,6,5,14,0,910.0,113.0,3.8,19.0,913.0,685.18,530.93
2018,6,5,14,15,842.5,142.5,3.85,18.85,864.0,624.01,483.58
2018,6,5,14,30,775.0,172.0,3.9,18.7,815.0,566.63,438.25
2018,6,5,14,45,804.0,149.0,3.9,18.6,791.0,517.99,398.84
2018,6,5,15,0,833.0,126.0,3.9,18.5,767.0,465.12,354.52
2018,6,5,15,15,845.5,113.5,3.9,18.5,734.0,414.85,310.4
2018,6,5,15,30,858.0,101.0,3.9,18.5,701.0,358.98,260.59
2018,6,5,15,45,843.5,98.5,3.9,18.1,656.5,301.43,209.71
2018,6,5,16,0,829.0,96.0,3.9,17.7,612.0,238.18,154.82
2018,6,5,16,15,809.5,93.0,3.9,17.45,563.5,181.2,107.9
2018,6,5,16,30,790.0,90.0,3.9,17.2,515.0,126.33,69.75
2018,6,5,16,45,764.0,86.5,3.9,16.95,465.0,73.28,47.6
2018,6,5,17,0,738.0,83.0,3.9,16.7,415.0,61.39,48.48
2018,6,5,17,15,702.0,78.5,3.9,16.35,363.5,54.17,42.35
2018,6,5,17,30,666.0,74.0,3.9,16.0,312.0,52.49,41.04
2018,6,5,17,45,615.0,69.0,3.9,15.65,262.0,50.27,39.17
2018,6,5,18,0,564.0,64.0,3.9,15.3,212.0,48.01,37.15
2018,6,5,18,15,491.0,57.0,3.85,14.85,166.0,43.94,33.38
2018,6,5,18,30,418.0,50.0,3.8,14.4,120.0,39.81,29.34
2018,6,5,18,45,310.5,40.0,3.7,14.0,82.5,32.72,22.32
2018,6,5,19,0,203.0,30.0,3.6,13.6,45.0,23.66,9.7
2018,6,5,19,15,114.5,18.0,3.55,13.35,25.0,16.37,0.0
2018,6,5,19,30,26.0,6.0,3.5,13.1,5.0,0.0,0.0
2018,6,5,19,45,13.0,3.0,3.5,12.85,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,6,4,45,27.0,7.0,3.25,12.2,8.0,0.0,0.0
2018,6,6,5,0,54.0,14.0,3.3,12.3,16.0,23.04,0.0
2018,6,6,5,15,144.0,29.0,3.35,12.5,44.0,77.47,36.29
2018,6,6,5,30,234.0,44.0,3.4,12.7,72.0,133.43,97.4
2018,6,6,5,45,310.5,55.5,3.5,12.95,110.5,187.41,146.14
2018,6,6,6,0,387.0,67.0,3.6,13.2,149.0,250.03,201.72
2018,6,6,6,15,414.5,77.0,3.6,13.4,186.0,295.75,243.13
2018,6,6,6,30,442.0,87.0,3.6,13.6,223.0,343.8,285.22
2018,6,6,6,45,443.5,104.5,3.65,13.85,261.5,387.4,322.06
2018,6,6,7,0,445.0,122.0,3.7,14.1,300.0,430.05,356.82
2018,6,6,7,15,531.5,123.0,3.7,14.4,364.0,510.47,421.52
2018,6,6,7,30,618.0,124.0,3.7,14.7,428.0,604.42,494.57
2018,6,6,7,45,671.5,122.0,3.7,14.95,484.0,669.08,543.23
2018,6,6,8,0,725.0,120.0,3.7,15.2,540.0,735.51,590.78
2018,6,6,8,15,735.0,126.5,3.7,15.55,582.5,776.76,618.33
2018,6,6,8,30,745.0,133.0,3.7,15.9,625.0,816.1,644.22
2018,6,6,8,45,747.5,142.5,3.7,16.2,663.5,849.97,665.99
2018,6,6,9,0,750.0,152.0,3.7,16.5,702.0,881.05,685.6
2018,6,6,9,15,786.5,144.5,3.75,16.8,748.0,917.35,709.02
2018,6,6,9,30,823.0,137.0,3.8,17.1,794.0,957.24,734.71
2018,6,6,9,45,834.0,137.5,3.85,17.35,827.0,978.71,747.61
2018,6,6,10,0,845.0,138.0,3.9,17.6,860.0,985.94,750.92
2018,6,6,10,15,852.0,139.0,3.95,17.8,886.5,997.38,757.48
2018,6,6,10,30,859.0,140.0,4.0,18.0,913.0,1005.42,761.78
2018,6,6,10,45,865.0,140.5,4.1,18.2,933.5,1008.48,763.15
2018,6,6,11,0,871.0,141.0,4.2,18.4,954.0,1008.02,762.26
2018,6,6,11,15,874.0,141.5,4.25,18.5,967.0,1001.06,757.07
2018,6,6,11,30,877.0,142.0,4.3,18.6,980.0,990.63,749.66
2018,6,6,11,45,879.0,142.0,4.4,18.7,986.0,975.37,739.4
2018,6,6,12,0,881.0,142.0,4.5,18.8,992.0,956.83,727.22
2018,6,6,12,15,875.5,145.0,4.5,18.85,988.5,931.01,709.34
2018,6,6,12,30,870.0,148.0,4.5,18.9,985.0,902.44,689.59
2018,6,6,12,45,857.5,154.5,4.55,18.9,973.0,868.34,666.42
2018,6,6,13,0,845.0,161.0,4.6,18.9,961.0,839.15,646.61
2018,6,6,13,15,841.0,159.5,4.6,18.85,944.5,799.88,619.25
2018,6,6,13,30,837.0,158.0,4.6,18.8,928.0,758.49,589.19
2018,6,6,13,45,831.0,157.0,4.6,18.8,905.0,714.22,555.87
2018,6,6,14,0,825.0,156.0,4.6,18.8,882.0,668.36,520.67
2018,6,6,14,15,816.0,154.5,4.65,18.65,852.5,618.91,482.43
2018,6,6,14,30,807.0,153.0,4.7,18.5,823.0,568.59,442.46
2018,6,6,14,45,795.0,151.0,4.7,18.35,787.5,515.75,399.3
2018,6,6,15,0,783.0,149.0,4.7,18.2,752.0,462.84,354.89
2018,6,6,15,15,768.5,146.0,4.7,18.2,711.5,408.36,307.98
2018,6,6,15,30,754.0,143.0,4.7,18.2,671.0,349.66,256.89
2018,6,6,15,45,734.5,140.0,4.8,17.75,627.0,294.79,208.93
2018,6,6,16,0,715.0,137.0,4.9,17.3,583.0,241.69,162.88
2018,6,6,16,15,689.0,133.5,4.9,16.95,535.5,189.29,120.11
2018,6,6,16,30,663.0,130.0,4.9,16.6,488.0,139.88,85.73
2018,6,6,16,45,628.5,125.5,4.9,16.25,438.5,92.78,64.95
2018,6,6,17,0,594.0,121.0,4.9,15.9,389.0,82.13,66.82
2018,6,6,17,15,551.5,114.5,4.85,15.5,339.5,80.31,65.54
2018,6,6,17,30,509.0,108.0,4.8,15.1,290.0,76.74,62.65
2018,6,6,17,45,451.5,99.5,4.7,14.7,242.5,71.96,58.57
2018,6,6,18,0,394.0,91.0,4.6,14.3,195.0,67.0,54.17
2018,6,6,18,15,318.0,78.0,4.55,14.05,150.5,58.38,46.29
2018,6,6,18,30,242.0,65.0,4.5,13.8,106.0,49.47,37.9
2018,6,6,18,45,160.0,47.5,4.4,13.5,71.0,37.47,26.47
2018,6,6,19,0,78.0,30.0,4.3,13.2,36.0,24.03,10.48
2018,6,6,19,15,41.5,17.0,4.25,13.1,20.0,15.46,0.0
2018,6,6,19,30,5.0,4.0,4.2,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.15,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.5,3.55,11.9,7.0,0.0,0.0
2018,6,7,5,0,26.0,13.0,3.6,12.0,14.0,16.77,0.0
2018,6,7,5,15,90.5,30.5,3.7,12.3,40.0,61.89,28.95
2018,6,7,5,30,155.0,48.0,3.8,12.6,66.0,108.42,79.19
2018,6,7,5,45,237.5,63.0,3.9,12.9,106.0,169.12,132.3
2018,6,7,6,0,320.0,78.0,4.0,13.2,146.0,234.0,189.1
2018,6,7,6,15,385.0,89.0,4.05,13.5,192.0,294.99,242.57
2018,6,7,6,30,450.0,100.0,4.1,13.8,238.0,362.37,300.32
2018,6,7,6,45,502.0,107.5,4.1,14.15,287.5,424.21,352.09
2018,6,7,7,0,554.0,115.0,4.1,14.5,337.0,495.29,409.63
2018,6,7,7,15,592.5,120.5,4.05,14.85,387.0,554.53,456.18
2018,6,7,7,30,631.0,126.0,4.0,15.2,437.0,615.39,502.65
2018,6,7,7,45,624.5,139.5,4.0,15.55,474.0,651.95,528.78
2018,6,7,8,0,618.0,153.0,4.0,15.9,511.0,685.89,552.38
2018,6,7,8,15,640.5,160.0,3.95,16.2,557.5,734.44,586.81
2018,6,7,8,30,663.0,167.0,3.9,16.5,604.0,782.13,619.22
2018,6,7,8,45,718.5,157.0,3.85,16.85,659.5,839.67,657.97
2018,6,7,9,0,774.0,147.0,3.8,17.2,715.0,891.83,692.04
2018,6,7,9,15,793.0,147.0,3.85,17.45,755.5,925.6,713.55
2018,6,7,9,30,812.0,147.0,3.9,17.7,796.0,956.9,733.35
2018,6,7,9,45,833.0,143.0,4.0,18.0,832.5,983.17,749.78
2018,6,7,10,0,854.0,139.0,4.1,18.3,869.0,995.38,756.61
2018,6,7,10,15,862.0,140.0,4.15,18.45,896.5,1007.89,763.97
2018,6,7,10,30,870.0,141.0,4.2,18.6,924.0,1016.97,769.08
2018,6,7,10,45,877.0,140.5,4.3,18.75,944.5,1020.06,770.57
2018,6,7,11,0,884.0,140.0,4.4,18.9,965.0,1019.6,769.8
2018,6,7,11,15,889.0,139.5,4.4,18.95,979.0,1013.6,765.1
2018,6,7,11,30,894.0,139.0,4.4,19.0,993.0,1004.04,758.15
2018,6,7,11,45,900.0,136.0,4.4,19.1,1000.5,989.61,747.86
2018,6,7,12,0,906.0,133.0,4.4,19.2,1008.0,971.75,735.35
2018,6,7,12,15,905.5,134.0,4.4,19.25,1007.0,948.25,719.2
2018,6,7,12,30,905.0,135.0,4.4,19.3,1006.0,921.68,700.98
2018,6,7,12,45,901.5,135.5,4.45,19.4,996.5,889.19,678.87
2018,6,7,13,0,898.0,136.0,4.5,19.5,987.0,854.06,654.83
2018,6,7,13,15,896.0,134.0,4.5,19.5,971.0,815.46,628.1
2018,6,7,13,30,894.0,132.0,4.5,19.5,955.0,774.42,599.45
2018,6,7,13,45,891.0,129.5,4.5,19.5,932.5,730.0,566.28
2018,6,7,14,0,888.0,127.0,4.5,19.5,910.0,683.55,530.78
2018,6,7,14,15,882.0,125.0,4.5,19.45,880.5,633.87,492.09
2018,6,7,14,30,876.0,123.0,4.5,19.4,851.0,582.83,451.32
2018,6,7,14,45,869.0,119.5,4.5,19.3,816.0,528.94,407.31
2018,6,7,15,0,862.0,116.0,4.5,19.2,781.0,474.25,361.35
2018,6,7,15,15,849.5,114.5,4.5,19.2,740.5,418.44,313.15
2018,6,7,15,30,837.0,113.0,4.5,19.2,700.0,357.81,260.2
2018,6,7,15,45,823.5,109.0,4.45,18.9,655.5,299.85,208.99
2018,6,7,16,0,810.0,105.0,4.4,18.6,611.0,242.87,159.09
2018,6,7,16,15,791.0,101.0,4.4,18.3,563.0,186.3,112.52
2018,6,7,16,30,772.0,97.0,4.4,18.0,515.0,131.81,74.33
2018,6,7,16,45,746.0,93.0,4.35,17.7,465.0,79.45,51.59
2018,6,7,17,0,720.0,89.0,4.3,17.4,415.0,59.65,46.81
2018,6,7,17,15,683.5,84.5,4.25,17.0,364.0,58.25,45.82
2018,6,7,17,30,647.0,80.0,4.2,16.6,313.0,56.78,44.71
2018,6,7,17,45,595.5,74.5,4.15,16.2,263.0,54.38,42.71
2018,6,7,18,0,544.0,69.0,4.1,15.8,213.0,51.92,40.54
2018,6,7,18,15,471.0,61.0,3.95,15.3,167.0,47.18,36.2
2018,6,7,18,30,398.0,53.0,3.8,14.8,121.0,42.32,31.53
2018,6,7,18,45,293.5,42.5,3.65,14.35,84.0,33.02,22.64
2018,6,7,19,0,189.0,32.0,3.5,13.9,47.0,25.2,11.71
2018,6,7,19,15,105.5,19.0,3.45,13.65,26.5,17.28,0.0
2018,6,7,19,30,22.0,6.0,3.4,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.35,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,2.85,12.05,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,2.9,12.3,18.0,29.72,0.0
2018,6,8,5,15,177.5,28.5,2.95,12.7,46.0,85.0,40.94
2018,6,8,5,30,275.0,41.0,3.0,13.1,74.0,141.89,103.1
2018,6,8,5,45,358.5,51.5,3.05,13.5,115.0,199.52,154.89
2018,6,8,6,0,442.0,62.0,3.1,13.9,156.0,269.67,216.52
2018,6,8,6,15,502.0,69.5,3.05,14.4,203.0,332.16,271.17
2018,6,8,6,30,562.0,77.0,3.0,14.9,250.0,400.03,328.65
2018,6,8,6,45,605.5,83.0,2.95,15.35,299.5,461.7,379.39
2018,6,8,7,0,649.0,89.0,2.9,15.8,349.0,526.24,430.58
2018,6,8,7,15,680.5,93.5,2.9,16.35,398.5,583.43,474.29
2018,6,8,7,30,712.0,98.0,2.9,16.9,448.0,641.55,517.29
2018,6,8,7,45,737.0,101.5,2.95,17.45,497.0,691.28,551.87
2018,6,8,8,0,762.0,105.0,3.0,18.0,546.0,743.55,587.26
2018,6,8,8,15,780.5,107.5,3.0,18.5,591.5,788.56,616.53
2018,6,8,8,30,799.0,110.0,3.0,19.0,637.0,832.07,644.24
2018,6,8,8,45,815.0,111.5,3.0,19.45,680.0,870.44,668.03
2018,6,8,9,0,831.0,113.0,3.0,19.9,723.0,906.62,690.03
2018,6,8,9,15,842.0,114.5,3.05,20.3,760.5,926.5,701.19
2018,6,8,9,30,853.0,116.0,3.1,20.7,798.0,952.42,716.59
2018,6,8,9,45,862.5,117.5,3.1,21.1,831.0,973.89,728.5
2018,6,8,10,0,872.0,119.0,3.1,21.5,864.0,992.15,738.3
2018,6,8,10,15,879.0,119.5,3.15,21.8,890.5,1003.55,744.3
2018,6,8,10,30,886.0,120.0,3.2,22.1,917.0,1011.48,748.16
2018,6,8,10,45,892.0,119.0,3.25,22.4,937.0,1013.36,748.15
2018,6,8,11,0,898.0,118.0,3.3,22.7,957.0,1011.66,745.97
2018,6,8,11,15,902.0,118.0,3.35,22.9,970.5,1005.39,741.2
2018,6,8,11,30,906.0,118.0,3.4,23.1,984.0,995.54,734.2
2018,6,8,11,45,908.5,116.5,3.5,23.3,989.5,979.31,723.45
2018,6,8,12,0,911.0,115.0,3.6,23.5,995.0,959.7,710.52
2018,6,8,12,15,908.5,116.0,3.7,23.5,992.5,934.6,694.46
2018,6,8,12,30,906.0,117.0,3.8,23.5,990.0,906.51,676.34
2018,6,8,12,45,901.0,119.5,3.9,23.55,980.5,874.8,655.51
2018,6,8,13,0,896.0,122.0,4.0,23.6,971.0,840.48,632.74
2018,6,8,13,15,893.5,120.5,4.05,23.5,955.0,802.19,607.18
2018,6,8,13,30,891.0,119.0,4.1,23.4,939.0,761.5,579.7
2018,6,8,13,45,887.5,117.0,4.2,23.35,917.0,717.45,548.13
2018,6,8,14,0,884.0,115.0,4.3,23.3,895.0,671.42,513.86
2018,6,8,14,15,878.5,113.0,4.3,23.15,866.0,622.41,476.4
2018,6,8,14,30,873.0,111.0,4.3,23.0,837.0,571.99,436.83
2018,6,8,14,45,866.0,108.0,4.35,22.85,802.5,518.82,394.13
2018,6,8,15,0,859.0,105.0,4.4,22.7,768.0,464.86,349.51
2018,6,8,15,15,847.0,102.5,4.4,22.7,727.5,408.81,301.74
2018,6,8,15,30,835.0,100.0,4.4,22.7,687.0,352.96,253.09
2018,6,8,15,45,823.5,96.5,4.4,22.1,644.0,296.91,204.22
2018,6,8,16,0,812.0,93.0,4.4,21.5,601.0,234.75,150.9
2018,6,8,16,15,797.0,88.5,4.35,21.1,554.5,178.4,104.69
2018,6,8,16,30,782.0,84.0,4.3,20.7,508.0,123.64,66.33
2018,6,8,16,45,762.5,79.5,4.25,20.3,460.0,70.56,42.93
2018,6,8,17,0,743.0,75.0,4.2,19.9,412.0,55.16,42.43
2018,6,8,17,15,712.5,71.0,4.1,19.4,362.5,53.51,41.23
2018,6,8,17,30,682.0,67.0,4.0,18.9,313.0,51.79,39.92
2018,6,8,17,45,641.5,61.5,3.9,18.4,264.5,44.48,33.63
2018,6,8,18,0,601.0,56.0,3.8,17.9,216.0,41.57,31.09
2018,6,8,18,15,535.5,50.0,3.65,17.4,170.5,38.03,27.87
2018,6,8,18,30,470.0,44.0,3.5,16.9,125.0,34.43,24.41
2018,6,8,18,45,370.5,36.0,3.35,16.4,87.5,28.91,18.99
2018,6,8,19,0,271.0,28.0,3.2,15.9,50.0,23.28,10.65
2018,6,8,19,15,159.5,17.0,3.15,15.6,28.0,15.46,0.0
2018,6,8,19,30,48.0,6.0,3.1,15.3,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.0,3.1,15.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,4,45,7.0,5.0,3.05,13.5,5.0,0.0,0.0
2018,6,9,5,0,14.0,10.0,3.2,13.6,10.0,11.74,0.0
2018,6,9,5,15,11.5,21.0,3.35,13.75,21.5,22.82,7.83
2018,6,9,5,30,9.0,32.0,3.5,13.9,33.0,33.42,21.48
2018,6,9,5,45,4.5,47.0,3.7,14.05,47.5,44.49,31.77
2018,6,9,6,0,0.0,62.0,3.9,14.2,62.0,56.8,42.72
2018,6,9,6,15,88.5,86.0,3.95,14.3,113.0,133.86,108.43
2018,6,9,6,30,177.0,110.0,4.0,14.4,164.0,219.45,181.22
2018,6,9,6,45,263.5,124.0,4.05,14.5,221.0,293.29,243.63
2018,6,9,7,0,350.0,138.0,4.1,14.6,278.0,387.0,320.99
2018,6,9,7,15,300.5,165.0,4.1,14.7,297.0,387.94,320.63
2018,6,9,7,30,251.0,192.0,4.1,14.8,316.0,395.09,324.76
2018,6,9,7,45,259.0,215.5,4.1,14.95,355.0,436.77,356.95
2018,6,9,8,0,267.0,239.0,4.1,15.1,394.0,478.11,388.17
2018,6,9,8,15,373.5,231.0,4.15,15.35,467.0,566.24,457.55
2018,6,9,8,30,480.0,223.0,4.2,15.6,540.0,676.28,541.17
2018,6,9,8,45,484.5,237.5,4.25,15.8,575.5,709.2,563.62
2018,6,9,9,0,489.0,252.0,4.3,16.0,611.0,740.33,584.93
2018,6,9,9,15,471.0,277.0,4.35,16.4,637.5,759.32,596.05
2018,6,9,9,30,453.0,302.0,4.4,16.8,664.0,775.17,604.89
2018,6,9,9,45,498.0,300.5,4.45,17.15,713.5,822.27,638.22
2018,6,9,10,0,543.0,299.0,4.5,17.5,763.0,868.16,670.08
2018,6,9,10,15,617.5,272.0,4.6,17.85,815.5,918.77,706.39
2018,6,9,10,30,692.0,245.0,4.7,18.2,868.0,965.1,739.06
2018,6,9,10,45,657.5,272.5,4.8,18.55,875.0,953.9,729.04
2018,6,9,11,0,623.0,300.0,4.9,18.9,882.0,938.89,716.56
2018,6,9,11,15,636.0,299.0,5.0,19.0,900.5,940.76,718.13
2018,6,9,11,30,649.0,298.0,5.1,19.1,919.0,939.44,717.41
2018,6,9,11,45,542.5,344.0,5.2,19.25,865.0,866.67,663.2
2018,6,9,12,0,436.0,390.0,5.3,19.4,811.0,793.97,608.68
2018,6,9,12,15,428.0,401.5,5.35,19.4,814.5,780.07,598.66
2018,6,9,12,30,420.0,413.0,5.4,19.4,818.0,764.44,587.08
2018,6,9,12,45,562.5,335.5,5.45,19.4,872.5,796.09,613.94
2018,6,9,13,0,705.0,258.0,5.5,19.4,927.0,816.45,631.93
2018,6,9,13,15,716.0,245.0,5.55,19.35,914.5,782.01,607.05
2018,6,9,13,30,727.0,232.0,5.6,19.3,902.0,744.91,580.02
2018,6,9,13,45,632.0,271.5,5.65,19.25,843.5,676.53,527.37
2018,6,9,14,0,537.0,311.0,5.7,19.2,785.0,615.29,479.56
2018,6,9,14,15,484.0,319.5,5.75,19.1,736.0,558.88,435.84
2018,6,9,14,30,431.0,328.0,5.8,19.0,687.0,506.32,394.55
2018,6,9,14,45,512.0,280.5,5.8,18.9,689.0,480.41,373.46
2018,6,9,15,0,593.0,233.0,5.8,18.8,691.0,445.24,343.51
2018,6,9,15,15,548.5,233.0,5.8,18.8,639.5,391.05,298.34
2018,6,9,15,30,504.0,233.0,5.8,18.8,588.0,340.48,255.89
2018,6,9,15,45,533.0,205.0,5.85,18.5,558.5,293.46,214.48
2018,6,9,16,0,562.0,177.0,5.9,18.2,529.0,242.74,169.73
2018,6,9,16,15,571.0,158.5,5.85,17.9,492.0,192.94,127.92
2018,6,9,16,30,580.0,140.0,5.8,17.6,455.0,142.26,90.09
2018,6,9,16,45,537.0,135.5,5.75,17.35,405.5,99.9,70.38
2018,6,9,17,0,494.0,131.0,5.7,17.1,356.0,88.47,72.02
2018,6,9,17,15,428.0,125.0,5.65,16.75,303.0,85.95,70.14
2018,6,9,17,30,362.0,119.0,5.6,16.4,250.0,83.33,68.12
2018,6,9,17,45,356.0,101.0,5.5,16.05,213.5,72.35,58.6
2018,6,9,18,0,350.0,83.0,5.4,15.7,177.0,60.77,48.39
2018,6,9,18,15,308.5,69.5,5.25,15.35,139.5,51.83,40.3
2018,6,9,18,30,267.0,56.0,5.1,15.0,102.0,42.51,31.69
2018,6,9,18,45,205.5,43.0,4.9,14.65,72.0,33.16,22.8
2018,6,9,19,0,144.0,30.0,4.7,14.3,42.0,23.49,11.22
2018,6,9,19,15,83.5,18.0,4.6,14.1,24.0,16.37,0.0
2018,6,9,19,30,23.0,6.0,4.5,13.9,6.0,5.46,0.0
2018,6,9,19,45,11.5,3.0,4.4,13.75,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,10,4,45,27.0,7.0,2.75,10.85,8.0,0.0,0.0
2018,6,10,5,0,54.0,14.0,2.8,11.1,16.0,22.91,0.0
2018,6,10,5,15,130.5,27.5,2.8,11.55,41.0,71.96,35.05
2018,6,10,5,30,207.0,41.0,2.8,12.0,66.0,120.68,88.07
2018,6,10,5,45,295.5,51.0,2.8,12.45,104.5,175.53,136.73
2018,6,10,6,0,384.0,61.0,2.8,12.9,143.0,240.39,193.68
2018,6,10,6,15,425.0,72.0,2.75,13.55,184.5,293.42,240.44
2018,6,10,6,30,466.0,83.0,2.7,14.2,226.0,355.11,292.76
2018,6,10,6,45,484.5,96.0,2.7,14.8,268.5,399.71,329.8
2018,6,10,7,0,503.0,109.0,2.7,15.4,311.0,449.99,369.9
2018,6,10,7,15,540.0,116.5,2.65,15.9,359.5,513.48,419.03
2018,6,10,7,30,577.0,124.0,2.6,16.4,408.0,572.96,463.58
2018,6,10,7,45,587.0,135.5,2.55,16.9,450.5,617.67,495.29
2018,6,10,8,0,597.0,147.0,2.5,17.4,493.0,661.24,525.31
2018,6,10,8,15,673.0,138.0,2.45,17.85,558.0,735.93,577.59
2018,6,10,8,30,749.0,129.0,2.4,18.3,623.0,808.62,625.84
2018,6,10,8,45,795.5,120.0,2.3,18.75,676.0,861.44,658.53
2018,6,10,9,0,842.0,111.0,2.2,19.2,729.0,904.68,684.02
2018,6,10,9,15,854.0,112.0,2.2,19.6,767.0,934.12,700.92
2018,6,10,9,30,866.0,113.0,2.2,20.0,805.0,960.77,715.98
2018,6,10,9,45,877.0,113.0,2.2,20.35,838.5,982.39,727.8
2018,6,10,10,0,888.0,113.0,2.2,20.7,872.0,1000.83,737.58
2018,6,10,10,15,894.5,113.0,2.25,21.0,898.0,1011.48,743.08
2018,6,10,10,30,901.0,113.0,2.3,21.3,924.0,1018.62,746.47
2018,6,10,10,45,907.0,112.0,2.35,21.55,944.0,1020.65,746.85
2018,6,10,11,0,913.0,111.0,2.4,21.8,964.0,1019.07,745.05
2018,6,10,11,15,916.5,110.5,2.55,21.9,977.0,1011.89,741.23
2018,6,10,11,30,920.0,110.0,2.7,22.0,990.0,1001.1,735.1
2018,6,10,11,45,924.0,107.5,2.85,22.15,996.0,985.3,725.55
2018,6,10,12,0,928.0,105.0,3.0,22.3,1002.0,966.05,713.69
2018,6,10,12,15,927.0,105.0,3.15,22.3,1000.0,941.23,698.46
2018,6,10,12,30,926.0,105.0,3.3,22.3,998.0,913.3,681.02
2018,6,10,12,45,923.5,104.5,3.45,22.3,988.0,880.65,660.19
2018,6,10,13,0,921.0,104.0,3.6,22.3,978.0,845.23,637.22
2018,6,10,13,15,917.5,103.0,3.7,22.2,961.5,805.96,611.3
2018,6,10,13,30,914.0,102.0,3.8,22.1,945.0,764.29,583.38
2018,6,10,13,45,910.0,101.0,3.95,22.0,922.5,720.03,552.5
2018,6,10,14,0,906.0,100.0,4.1,21.9,900.0,673.76,518.19
2018,6,10,14,15,899.5,98.5,4.15,21.7,870.5,623.75,480.05
2018,6,10,14,30,893.0,97.0,4.2,21.5,841.0,572.39,439.74
2018,6,10,14,45,886.0,94.5,4.3,21.35,806.5,518.82,396.5
2018,6,10,15,0,879.0,92.0,4.4,21.2,772.0,464.4,351.29
2018,6,10,15,15,868.0,90.5,4.4,21.2,732.5,408.65,303.31
2018,6,10,15,30,857.0,89.0,4.4,21.2,693.0,352.94,254.28
2018,6,10,15,45,844.5,85.5,4.5,20.6,649.0,295.55,203.98
2018,6,10,16,0,832.0,82.0,4.6,20.0,605.0,238.9,154.53
2018,6,10,16,15,815.5,79.5,4.6,19.65,558.5,183.35,108.53
2018,6,10,16,30,799.0,77.0,4.6,19.3,512.0,121.59,64.03
2018,6,10,16,45,777.5,73.5,4.6,18.95,463.5,68.27,39.94
2018,6,10,17,0,756.0,70.0,4.6,18.6,415.0,51.46,39.43
2018,6,10,17,15,725.0,67.0,4.55,18.2,365.5,50.41,38.72
2018,6,10,17,30,694.0,64.0,4.5,17.8,316.0,49.35,37.95
2018,6,10,17,45,651.5,59.5,4.45,17.35,267.5,46.96,35.97
2018,6,10,18,0,609.0,55.0,4.4,16.9,219.0,40.73,30.49
2018,6,10,18,15,545.0,49.5,4.2,16.5,173.5,37.56,27.58
2018,6,10,18,30,481.0,44.0,4.0,16.1,128.0,34.36,24.46
2018,6,10,18,45,381.0,36.5,3.8,15.65,90.0,29.27,19.43
2018,6,10,19,0,281.0,29.0,3.6,15.2,52.0,24.12,11.92
2018,6,10,19,15,166.0,18.0,3.55,14.95,29.5,16.37,0.0
2018,6,10,19,30,51.0,7.0,3.5,14.7,7.0,6.37,0.0
2018,6,10,19,45,25.5,3.5,3.45,14.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,11,4,45,60.5,7.5,2.65,12.6,9.5,0.0,0.0
2018,6,11,5,0,121.0,15.0,2.7,12.8,19.0,36.35,0.0
2018,6,11,5,15,238.5,25.5,2.6,13.2,49.0,96.77,47.26
2018,6,11,5,30,356.0,36.0,2.5,13.6,79.0,161.58,116.61
2018,6,11,5,45,439.0,43.0,2.45,14.0,120.0,220.9,170.38
2018,6,11,6,0,522.0,50.0,2.4,14.4,161.0,289.0,230.53
2018,6,11,6,15,577.0,55.5,2.35,15.0,208.0,350.55,284.34
2018,6,11,6,30,632.0,61.0,2.3,15.6,255.0,416.97,340.22
2018,6,11,6,45,671.0,65.0,2.2,16.2,304.5,475.24,387.53
2018,6,11,7,0,710.0,69.0,2.1,16.8,354.0,537.58,435.94
2018,6,11,7,15,738.5,72.0,2.05,17.45,403.5,593.6,477.68
2018,6,11,7,30,767.0,75.0,2.0,18.1,453.0,650.16,517.38
2018,6,11,7,45,788.0,78.5,1.95,18.75,501.5,701.84,551.35
2018,6,11,8,0,809.0,82.0,1.9,19.4,550.0,752.77,583.82
2018,6,11,8,15,826.0,84.0,1.85,20.0,596.0,790.81,606.54
2018,6,11,8,30,843.0,86.0,1.8,20.6,642.0,833.58,632.1
2018,6,11,8,45,856.0,87.5,1.7,21.15,684.5,870.31,652.53
2018,6,11,9,0,869.0,89.0,1.6,21.7,727.0,904.67,670.92
2018,6,11,9,15,872.5,94.5,1.6,22.15,763.5,931.93,685.83
2018,6,11,9,30,876.0,100.0,1.6,22.6,800.0,955.89,698.57
2018,6,11,9,45,871.5,109.0,1.55,23.05,829.5,972.4,705.81
2018,6,11,10,0,867.0,118.0,1.5,23.5,859.0,985.07,710.67
2018,6,11,10,15,873.5,119.5,1.55,23.85,886.0,997.11,716.98
2018,6,11,10,30,880.0,121.0,1.6,24.2,913.0,1005.67,721.18
2018,6,11,10,45,885.5,121.0,1.65,24.5,933.5,1008.19,721.86
2018,6,11,11,0,891.0,121.0,1.7,24.8,954.0,1007.15,720.47
2018,6,11,11,15,894.5,122.0,1.8,25.0,968.0,1001.53,717.3
2018,6,11,11,30,898.0,123.0,1.9,25.2,982.0,992.34,711.94
2018,6,11,11,45,900.0,122.5,2.0,25.4,988.0,976.8,702.59
2018,6,11,12,0,902.0,122.0,2.1,25.6,994.0,957.92,691.13
2018,6,11,12,15,904.0,120.5,2.2,25.7,993.5,934.87,677.23
2018,6,11,12,30,906.0,119.0,2.3,25.8,993.0,908.7,661.21
2018,6,11,12,45,909.5,116.0,2.45,25.95,986.5,879.4,643.29
2018,6,11,13,0,913.0,113.0,2.6,26.1,980.0,847.04,623.09
2018,6,11,13,15,910.0,112.0,2.7,26.1,964.0,808.42,598.42
2018,6,11,13,30,907.0,111.0,2.8,26.1,948.0,767.39,571.81
2018,6,11,13,45,872.0,128.0,2.9,26.05,916.5,717.25,536.92
2018,6,11,14,0,837.0,145.0,3.0,26.0,885.0,668.69,501.54
2018,6,11,14,15,831.0,142.5,3.1,25.9,856.5,619.96,465.72
2018,6,11,14,30,825.0,140.0,3.2,25.8,828.0,570.03,427.88
2018,6,11,14,45,820.5,134.5,3.25,25.7,794.5,517.36,386.73
2018,6,11,15,0,816.0,129.0,3.3,25.6,761.0,463.83,343.58
2018,6,11,15,15,785.5,132.5,3.3,25.6,715.0,406.98,296.76
2018,6,11,15,30,755.0,136.0,3.3,25.6,669.0,352.49,250.96
2018,6,11,15,45,785.0,116.0,3.4,25.15,639.0,298.13,203.62
2018,6,11,16,0,815.0,96.0,3.5,24.7,609.0,240.04,152.92
2018,6,11,16,15,796.0,94.0,3.5,24.3,562.5,184.85,108.33
2018,6,11,16,30,777.0,92.0,3.5,23.9,516.0,131.67,71.51
2018,6,11,16,45,751.5,88.5,3.45,23.5,466.5,79.43,48.1
2018,6,11,17,0,726.0,85.0,3.4,23.1,417.0,62.5,48.12
2018,6,11,17,15,692.0,80.5,3.4,22.45,366.5,55.21,42.15
2018,6,11,17,30,658.0,76.0,3.4,21.8,316.0,53.6,41.0
2018,6,11,17,45,610.5,70.5,3.4,21.2,267.0,51.07,38.96
2018,6,11,18,0,563.0,65.0,3.4,20.6,218.0,48.45,36.73
2018,6,11,18,15,494.5,58.5,3.3,19.85,172.5,44.84,33.51
2018,6,11,18,30,426.0,52.0,3.2,19.1,127.0,41.19,30.04
2018,6,11,18,45,324.0,42.0,3.05,18.35,89.0,34.16,23.35
2018,6,11,19,0,222.0,32.0,2.9,17.6,51.0,25.17,12.79
2018,6,11,19,15,127.5,19.5,2.85,17.15,29.0,17.74,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.7,7.0,6.37,0.0
2018,6,11,19,45,16.5,3.5,2.75,16.3,3.5,0.0,0.0
