Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,12,4,45,68.5,8.0,1.45,14.0,10.0,0.0,0.0
2018,6,12,5,0,137.0,16.0,1.4,14.3,20.0,40.17,0.0
2018,6,12,5,15,261.5,25.5,1.4,14.8,50.5,102.19,49.65
2018,6,12,5,30,386.0,35.0,1.4,15.3,81.0,169.34,120.95
2018,6,12,5,45,471.0,42.0,1.4,15.85,124.0,230.92,176.0
2018,6,12,6,0,556.0,49.0,1.4,16.4,167.0,301.54,237.23
2018,6,12,6,15,611.0,53.5,1.4,16.95,215.0,363.68,290.67
2018,6,12,6,30,666.0,58.0,1.4,17.5,263.0,429.11,344.82
2018,6,12,6,45,704.0,61.5,1.4,18.05,313.0,489.64,393.06
2018,6,12,7,0,742.0,65.0,1.4,18.6,363.0,552.29,440.92
2018,6,12,7,15,769.5,68.5,1.45,19.3,413.5,609.66,482.99
2018,6,12,7,30,797.0,72.0,1.5,20.0,464.0,667.44,522.78
2018,6,12,7,45,817.5,74.5,1.55,20.75,513.0,713.02,551.98
2018,6,12,8,0,838.0,77.0,1.6,21.5,562.0,763.11,583.75
2018,6,12,8,15,854.0,79.0,1.7,22.1,608.5,807.74,611.85
2018,6,12,8,30,870.0,81.0,1.8,22.7,655.0,850.6,638.38
2018,6,12,8,45,882.0,82.5,1.85,23.25,697.5,887.29,660.03
2018,6,12,9,0,894.0,84.0,1.9,23.8,740.0,921.47,679.83
2018,6,12,9,15,903.0,86.0,2.0,24.15,778.5,950.65,697.31
2018,6,12,9,30,912.0,88.0,2.1,24.5,817.0,976.76,712.79
2018,6,12,9,45,919.5,88.5,2.2,24.85,849.5,996.51,724.19
2018,6,12,10,0,927.0,89.0,2.3,25.2,882.0,1012.86,733.5
2018,6,12,10,15,932.0,90.5,2.35,25.4,909.0,1024.27,739.64
2018,6,12,10,30,937.0,92.0,2.4,25.6,936.0,1031.99,743.57
2018,6,12,10,45,940.5,93.0,2.45,25.75,956.0,1033.95,744.13
2018,6,12,11,0,944.0,94.0,2.5,25.9,976.0,1032.13,742.47
2018,6,12,11,15,946.0,95.0,2.6,25.95,989.5,1025.07,738.4
2018,6,12,11,30,948.0,96.0,2.7,26.0,1003.0,1014.28,732.05
2018,6,12,11,45,948.5,96.5,2.8,26.05,1009.0,997.91,722.17
2018,6,12,12,0,949.0,97.0,2.9,26.1,1015.0,978.03,710.05
2018,6,12,12,15,948.5,97.5,3.0,26.05,1013.5,953.85,695.38
2018,6,12,12,30,948.0,98.0,3.1,26.0,1012.0,926.44,678.51
2018,6,12,12,45,945.5,98.5,3.2,25.9,1003.5,894.23,658.45
2018,6,12,13,0,943.0,99.0,3.3,25.8,995.0,859.14,636.28
2018,6,12,13,15,940.0,98.5,3.35,25.7,979.0,820.04,610.87
2018,6,12,13,30,937.0,98.0,3.4,25.6,963.0,778.42,583.47
2018,6,12,13,45,933.0,97.0,3.5,25.45,940.5,733.32,552.94
2018,6,12,14,0,929.0,96.0,3.6,25.3,918.0,686.14,518.75
2018,6,12,14,15,892.5,111.5,3.6,25.1,880.0,631.59,477.65
2018,6,12,14,30,856.0,127.0,3.6,24.9,842.0,577.95,436.27
2018,6,12,14,45,848.0,124.0,3.65,24.7,807.0,525.21,394.79
2018,6,12,15,0,840.0,121.0,3.7,24.5,772.0,471.79,351.44
2018,6,12,15,15,860.0,105.0,3.7,24.5,741.5,418.53,306.21
2018,6,12,15,30,880.0,89.0,3.7,24.5,711.0,361.93,256.89
2018,6,12,15,45,868.0,87.0,3.7,24.05,667.5,304.56,207.14
2018,6,12,16,0,856.0,85.0,3.7,23.6,624.0,247.79,158.17
2018,6,12,16,15,840.0,82.0,3.7,23.25,577.0,190.5,111.41
2018,6,12,16,30,824.0,79.0,3.7,22.9,530.0,126.96,66.06
2018,6,12,16,45,801.0,76.5,3.65,22.55,480.5,72.81,41.65
2018,6,12,17,0,778.0,74.0,3.6,22.2,431.0,54.53,41.46
2018,6,12,17,15,746.5,70.5,3.6,21.65,380.0,53.2,40.56
2018,6,12,17,30,715.0,67.0,3.6,21.1,329.0,51.82,39.57
2018,6,12,17,45,671.0,62.5,3.55,20.55,279.0,49.51,37.7
2018,6,12,18,0,627.0,58.0,3.5,20.0,229.0,43.1,32.15
2018,6,12,18,15,559.5,53.0,3.45,19.3,182.0,40.42,29.75
2018,6,12,18,30,492.0,48.0,3.4,18.6,135.0,37.77,27.17
2018,6,12,18,45,387.0,40.0,3.3,17.9,95.5,32.37,21.91
2018,6,12,19,0,282.0,32.0,3.2,17.2,56.0,26.92,14.35
2018,6,12,19,15,166.0,20.0,3.25,16.75,32.0,18.19,0.0
2018,6,12,19,30,50.0,8.0,3.3,16.3,8.0,7.28,0.0
2018,6,12,19,45,25.0,4.0,3.3,15.9,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,4,45,59.0,8.0,2.65,12.85,10.0,0.0,0.0
2018,6,13,5,0,118.0,16.0,2.7,13.1,20.0,36.54,0.0
2018,6,13,5,15,241.0,27.5,2.7,13.55,51.0,98.62,48.28
2018,6,13,5,30,364.0,39.0,2.7,14.0,82.0,166.17,119.83
2018,6,13,5,45,454.5,45.5,2.7,14.5,125.0,228.37,175.81
2018,6,13,6,0,545.0,52.0,2.7,15.0,168.0,299.9,238.67
2018,6,13,6,15,603.5,57.0,2.65,15.5,217.0,363.78,294.5
2018,6,13,6,30,662.0,62.0,2.6,16.0,266.0,432.79,352.61
2018,6,13,6,45,703.5,65.5,2.55,16.55,317.0,493.38,401.98
2018,6,13,7,0,745.0,69.0,2.5,17.1,368.0,558.26,452.67
2018,6,13,7,15,773.5,72.0,2.5,17.75,419.0,615.89,495.88
2018,6,13,7,30,802.0,75.0,2.5,18.4,470.0,674.0,536.92
2018,6,13,7,45,823.0,77.5,2.55,19.1,519.0,725.94,571.59
2018,6,13,8,0,844.0,80.0,2.6,19.8,568.0,770.8,600.41
2018,6,13,8,15,860.0,82.0,2.6,20.45,615.0,815.64,628.48
2018,6,13,8,30,876.0,84.0,2.6,21.1,662.0,858.69,654.73
2018,6,13,8,45,888.5,85.5,2.65,21.8,705.0,896.0,676.85
2018,6,13,9,0,901.0,87.0,2.7,22.5,748.0,930.8,697.04
2018,6,13,9,15,908.5,89.5,2.75,23.0,786.0,959.29,713.36
2018,6,13,9,30,916.0,92.0,2.8,23.5,824.0,984.6,727.55
2018,6,13,9,45,918.5,96.5,2.85,24.0,856.0,1003.9,737.78
2018,6,13,10,0,921.0,101.0,2.9,24.5,888.0,1019.55,745.71
2018,6,13,10,15,925.5,102.0,2.95,24.85,914.0,1029.77,750.65
2018,6,13,10,30,930.0,103.0,3.0,25.2,940.0,1036.33,753.37
2018,6,13,10,45,934.0,103.0,3.05,25.5,960.0,1037.65,753.0
2018,6,13,11,0,938.0,103.0,3.1,25.8,980.0,1035.25,750.39
2018,6,13,11,15,940.0,103.5,3.2,26.0,993.0,1027.64,745.29
2018,6,13,11,30,942.0,104.0,3.3,26.2,1006.0,1016.35,737.91
2018,6,13,11,45,942.5,104.0,3.35,26.35,1011.0,999.53,726.79
2018,6,13,12,0,943.0,104.0,3.4,26.5,1016.0,979.24,713.5
2018,6,13,12,15,940.0,106.0,3.55,26.5,1014.0,954.29,698.27
2018,6,13,12,30,937.0,108.0,3.7,26.5,1012.0,926.24,680.86
2018,6,13,12,45,931.0,110.5,3.8,26.5,1002.0,893.13,659.64
2018,6,13,13,0,925.0,113.0,3.9,26.5,992.0,857.39,636.47
2018,6,13,13,15,921.0,112.5,4.0,26.35,975.5,818.09,611.03
2018,6,13,13,30,917.0,112.0,4.1,26.2,959.0,776.41,583.62
2018,6,13,13,45,911.0,111.5,4.25,26.0,935.5,731.13,552.48
2018,6,13,14,0,905.0,111.0,4.4,25.8,912.0,684.0,518.26
2018,6,13,14,15,899.5,109.5,4.45,25.5,883.5,634.67,481.41
2018,6,13,14,30,894.0,108.0,4.5,25.2,855.0,583.88,442.39
2018,6,13,14,45,885.0,106.5,4.6,24.9,820.0,530.09,400.0
2018,6,13,15,0,876.0,105.0,4.7,24.6,785.0,475.65,355.63
2018,6,13,15,15,864.5,103.0,4.7,24.6,745.0,419.41,307.99
2018,6,13,15,30,853.0,101.0,4.7,24.6,705.0,363.26,259.35
2018,6,13,15,45,840.5,98.0,4.8,23.75,661.5,306.41,210.41
2018,6,13,16,0,828.0,95.0,4.9,22.9,618.0,243.57,156.89
2018,6,13,16,15,810.0,92.0,4.9,22.45,570.5,187.02,110.5
2018,6,13,16,30,792.0,89.0,4.9,22.0,523.0,132.37,71.83
2018,6,13,16,45,769.0,85.5,4.9,21.5,474.0,79.31,47.21
2018,6,13,17,0,746.0,82.0,4.9,21.0,425.0,60.26,46.61
2018,6,13,17,15,713.5,78.0,4.85,20.4,374.5,58.81,45.63
2018,6,13,17,30,681.0,74.0,4.8,19.8,324.0,52.18,40.09
2018,6,13,17,45,635.0,68.5,4.75,19.2,274.0,49.57,37.96
2018,6,13,18,0,589.0,63.0,4.7,18.6,224.0,46.86,35.64
2018,6,13,18,15,521.5,57.0,4.55,18.0,178.0,43.57,32.67
2018,6,13,18,30,454.0,51.0,4.4,17.4,132.0,40.25,29.48
2018,6,13,18,45,353.5,41.5,4.3,16.8,93.0,33.63,23.11
2018,6,13,19,0,253.0,32.0,4.2,16.2,54.0,25.18,13.33
2018,6,13,19,15,148.0,19.5,4.2,15.8,30.5,17.74,0.0
2018,6,13,19,30,43.0,7.0,4.2,15.4,7.0,6.37,0.0
2018,6,13,19,45,21.5,3.5,4.15,15.0,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,3.65,12.3,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,3.7,12.4,19.0,29.96,0.0
2018,6,14,5,15,190.5,29.0,3.65,12.7,48.5,87.78,43.04
2018,6,14,5,30,298.0,42.0,3.6,13.0,78.0,148.41,107.74
2018,6,14,5,45,304.0,51.0,3.5,13.3,102.0,177.47,137.68
2018,6,14,6,0,310.0,60.0,3.4,13.6,126.0,207.19,166.51
2018,6,14,6,15,174.0,82.0,3.25,13.95,121.0,176.42,143.96
2018,6,14,6,30,38.0,104.0,3.1,14.3,116.0,122.53,98.95
2018,6,14,6,45,32.0,122.5,3.0,14.65,133.5,139.36,113.01
2018,6,14,7,0,26.0,141.0,2.9,15.0,151.0,155.49,125.98
2018,6,14,7,15,52.0,169.5,2.75,15.4,193.5,203.42,165.46
2018,6,14,7,30,78.0,198.0,2.6,15.8,236.0,253.53,205.84
2018,6,14,7,45,158.0,220.5,2.45,16.2,308.5,352.01,284.93
2018,6,14,8,0,238.0,243.0,2.3,16.6,381.0,458.27,367.04
2018,6,14,8,15,401.0,219.0,2.25,17.0,474.0,589.23,467.27
2018,6,14,8,30,564.0,195.0,2.2,17.4,567.0,716.56,560.75
2018,6,14,8,45,714.5,149.5,2.15,17.8,652.5,824.38,634.79
2018,6,14,9,0,865.0,104.0,2.1,18.2,738.0,916.26,693.9
2018,6,14,9,15,878.5,104.0,2.1,18.5,777.5,946.7,711.15
2018,6,14,9,30,892.0,104.0,2.1,18.8,817.0,974.36,727.06
2018,6,14,9,45,906.5,101.5,2.15,19.15,851.5,997.31,740.26
2018,6,14,10,0,921.0,99.0,2.2,19.5,886.0,1017.12,751.47
2018,6,14,10,15,927.0,100.0,2.25,19.75,913.5,1028.9,757.81
2018,6,14,10,30,933.0,101.0,2.3,20.0,941.0,1037.03,761.97
2018,6,14,10,45,937.5,101.5,2.4,20.25,961.5,1039.44,763.14
2018,6,14,11,0,942.0,102.0,2.5,20.5,982.0,1038.09,762.01
2018,6,14,11,15,944.5,102.5,2.6,20.6,995.5,1031.01,757.72
2018,6,14,11,30,947.0,103.0,2.7,20.7,1009.0,1020.22,751.11
2018,6,14,11,45,948.5,102.5,2.8,20.8,1015.0,1003.85,740.9
2018,6,14,12,0,950.0,102.0,2.9,20.9,1021.0,983.96,728.42
2018,6,14,12,15,948.0,103.5,3.0,20.9,1019.5,959.38,713.06
2018,6,14,12,30,946.0,105.0,3.1,20.9,1018.0,931.62,695.51
2018,6,14,12,45,942.0,106.0,3.2,20.9,1008.5,898.67,674.32
2018,6,14,13,0,938.0,107.0,3.3,20.9,999.0,862.95,651.06
2018,6,14,13,15,935.0,106.5,3.35,20.85,983.0,824.06,625.21
2018,6,14,13,30,932.0,106.0,3.4,20.8,967.0,782.66,597.35
2018,6,14,13,45,928.0,105.0,3.45,20.75,944.5,737.8,565.84
2018,6,14,14,0,924.0,104.0,3.5,20.7,922.0,690.87,530.91
2018,6,14,14,15,916.5,102.5,3.5,20.6,891.5,639.55,491.75
2018,6,14,14,30,909.0,101.0,3.5,20.5,861.0,586.92,450.5
2018,6,14,14,45,900.5,99.5,3.55,20.4,826.0,532.72,406.92
2018,6,14,15,0,892.0,98.0,3.6,20.3,791.0,477.77,361.36
2018,6,14,15,15,881.0,96.0,3.6,20.3,750.5,420.95,312.82
2018,6,14,15,30,870.0,94.0,3.6,20.3,710.0,364.15,263.12
2018,6,14,15,45,855.5,92.5,3.6,19.95,666.0,307.04,212.91
2018,6,14,16,0,841.0,91.0,3.6,19.6,622.0,250.8,163.73
2018,6,14,16,15,822.5,88.0,3.6,19.3,574.0,186.68,110.82
2018,6,14,16,30,804.0,85.0,3.6,19.0,526.0,131.28,71.09
2018,6,14,16,45,779.0,82.5,3.6,18.75,476.5,78.21,46.17
2018,6,14,17,0,754.0,80.0,3.6,18.5,427.0,58.76,45.79
2018,6,14,17,15,720.0,76.0,3.6,18.1,376.0,57.23,44.69
2018,6,14,17,30,686.0,72.0,3.6,17.7,325.0,50.69,39.15
2018,6,14,17,45,638.5,67.5,3.55,17.35,275.0,48.77,37.57
2018,6,14,18,0,591.0,63.0,3.5,17.0,225.0,46.82,35.87
2018,6,14,18,15,521.0,57.5,3.45,16.55,179.0,43.94,33.22
2018,6,14,18,30,451.0,52.0,3.4,16.1,133.0,41.08,30.39
2018,6,14,18,45,345.0,43.0,3.3,15.65,94.0,34.95,24.4
2018,6,14,19,0,239.0,34.0,3.2,15.2,55.0,26.74,14.77
2018,6,14,19,15,139.0,21.0,3.2,14.9,31.5,19.1,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,7.28,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.5,3.25,12.7,9.5,0.0,0.0
2018,6,15,5,0,72.0,17.0,3.3,12.8,19.0,28.77,0.0
2018,6,15,5,15,173.5,30.0,3.35,13.05,47.5,84.6,41.27
2018,6,15,5,30,275.0,43.0,3.4,13.3,76.0,142.41,103.29
2018,6,15,5,45,366.0,52.0,3.45,13.55,117.0,202.38,156.87
2018,6,15,6,0,457.0,61.0,3.5,13.8,158.0,272.14,218.35
2018,6,15,6,15,516.5,67.5,3.5,14.1,204.5,333.77,272.79
2018,6,15,6,30,576.0,74.0,3.5,14.4,251.0,400.67,330.16
2018,6,15,6,45,616.0,79.5,3.5,14.7,299.5,460.2,379.93
2018,6,15,7,0,656.0,85.0,3.5,15.0,348.0,522.26,430.09
2018,6,15,7,15,687.5,89.5,3.55,15.3,397.5,579.62,475.1
2018,6,15,7,30,719.0,94.0,3.6,15.6,447.0,637.95,519.56
2018,6,15,7,45,743.0,97.0,3.6,15.85,495.5,686.96,554.58
2018,6,15,8,0,767.0,100.0,3.6,16.1,544.0,738.08,590.2
2018,6,15,8,15,786.0,102.5,3.6,16.35,590.0,783.71,621.12
2018,6,15,8,30,805.0,105.0,3.6,16.6,636.0,827.91,650.55
2018,6,15,8,45,697.5,156.0,3.6,16.85,638.0,816.05,639.44
2018,6,15,9,0,590.0,207.0,3.6,17.1,640.0,789.17,617.22
2018,6,15,9,15,511.0,252.5,3.6,17.35,641.5,769.33,599.13
2018,6,15,9,30,432.0,298.0,3.6,17.6,643.0,749.36,580.76
2018,6,15,9,45,343.0,342.0,3.6,17.8,623.0,698.46,540.34
2018,6,15,10,0,254.0,386.0,3.6,18.0,603.0,658.53,507.52
2018,6,15,10,15,207.5,413.0,3.6,18.15,594.0,624.44,480.58
2018,6,15,10,30,161.0,440.0,3.6,18.3,585.0,603.77,463.12
2018,6,15,10,45,146.0,449.0,3.6,18.45,582.5,594.58,455.25
2018,6,15,11,0,131.0,458.0,3.6,18.6,580.0,584.52,446.76
2018,6,15,11,15,117.0,455.5,3.65,18.6,566.0,563.3,430.74
2018,6,15,11,30,103.0,453.0,3.7,18.6,552.0,529.87,405.91
2018,6,15,11,45,120.0,453.5,3.75,18.65,569.5,552.22,422.76
2018,6,15,12,0,137.0,454.0,3.8,18.7,587.0,561.34,429.72
2018,6,15,12,15,167.5,457.0,3.9,18.65,619.0,583.45,446.87
2018,6,15,12,30,198.0,460.0,4.0,18.6,651.0,603.08,462.05
2018,6,15,12,45,272.0,431.5,4.05,18.55,691.5,632.85,485.82
2018,6,15,13,0,346.0,403.0,4.1,18.5,732.0,651.88,501.48
2018,6,15,13,15,397.0,369.0,4.15,18.4,740.5,645.29,498.02
2018,6,15,13,30,448.0,335.0,4.2,18.3,749.0,631.48,489.15
2018,6,15,13,45,567.0,274.0,4.3,18.2,785.0,635.69,494.52
2018,6,15,14,0,686.0,213.0,4.4,18.1,821.0,630.76,492.2
2018,6,15,14,15,783.5,161.0,4.4,17.95,833.5,609.39,475.98
2018,6,15,14,30,881.0,109.0,4.4,17.8,846.0,578.86,451.5
2018,6,15,14,45,875.0,106.0,4.45,17.65,812.5,526.09,408.24
2018,6,15,15,0,869.0,103.0,4.5,17.5,779.0,472.37,362.94
2018,6,15,15,15,858.0,101.0,4.5,17.5,739.5,416.8,314.6
2018,6,15,15,30,847.0,99.0,4.5,17.5,700.0,361.27,265.19
2018,6,15,15,45,833.5,96.0,4.5,17.1,656.0,304.56,214.67
2018,6,15,16,0,820.0,93.0,4.5,16.7,612.0,241.94,159.72
2018,6,15,16,15,801.5,91.0,4.45,16.45,565.5,186.58,113.06
2018,6,15,16,30,783.0,89.0,4.4,16.2,519.0,133.16,74.17
2018,6,15,16,45,758.0,86.0,4.4,15.95,470.0,80.93,48.9
2018,6,15,17,0,733.0,83.0,4.4,15.7,421.0,60.83,48.14
2018,6,15,17,15,696.0,80.0,4.35,15.4,370.5,54.7,42.95
2018,6,15,17,30,659.0,77.0,4.3,15.1,320.0,54.17,42.65
2018,6,15,17,45,606.0,73.0,4.25,14.75,270.5,52.8,41.56
2018,6,15,18,0,553.0,69.0,4.2,14.4,221.0,51.47,40.4
2018,6,15,18,15,479.0,63.0,4.1,14.1,175.5,48.42,37.55
2018,6,15,18,30,405.0,57.0,4.0,13.8,130.0,45.41,34.51
2018,6,15,18,45,297.5,46.5,3.9,13.45,91.5,35.99,25.56
2018,6,15,19,0,190.0,36.0,3.8,13.1,53.0,28.24,16.26
2018,6,15,19,15,108.0,21.5,3.75,12.95,30.0,17.08,0.0
2018,6,15,19,30,26.0,7.0,3.7,12.8,7.0,6.37,0.0
2018,6,15,19,45,13.0,3.5,3.65,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,1.4,13.05,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,1.4,13.1,18.0,25.41,0.0
2018,6,16,5,15,153.5,31.0,1.4,13.35,46.5,80.69,39.07
2018,6,16,5,30,248.0,46.0,1.4,13.6,75.0,137.54,99.61
2018,6,16,5,45,287.0,57.0,1.45,13.8,106.0,177.83,137.31
2018,6,16,6,0,326.0,68.0,1.5,14.0,137.0,222.52,177.66
2018,6,16,6,15,352.5,83.5,1.5,14.3,176.0,270.47,219.73
2018,6,16,6,30,379.0,99.0,1.5,14.6,215.0,320.69,262.33
2018,6,16,6,45,434.0,106.5,1.55,14.9,262.5,380.29,311.41
2018,6,16,7,0,489.0,114.0,1.6,15.2,310.0,444.44,362.65
2018,6,16,7,15,497.0,130.5,1.55,15.6,352.5,491.4,397.99
2018,6,16,7,30,505.0,147.0,1.5,16.0,395.0,537.67,431.64
2018,6,16,7,45,633.5,127.0,1.5,16.35,471.0,640.72,508.68
2018,6,16,8,0,762.0,107.0,1.5,16.7,547.0,741.41,578.92
2018,6,16,8,15,781.0,110.0,1.55,17.1,593.5,787.5,608.21
2018,6,16,8,30,800.0,113.0,1.6,17.5,640.0,832.16,636.58
2018,6,16,8,45,816.0,114.5,1.6,17.9,683.0,870.74,659.83
2018,6,16,9,0,832.0,116.0,1.6,18.3,726.0,907.16,681.35
2018,6,16,9,15,846.0,116.5,1.7,18.7,765.0,928.97,694.25
2018,6,16,9,30,860.0,117.0,1.8,19.1,804.0,957.03,711.42
2018,6,16,9,45,873.5,115.5,1.9,19.5,838.0,979.61,724.88
2018,6,16,10,0,887.0,114.0,2.0,19.9,872.0,999.13,736.4
2018,6,16,10,15,893.5,115.0,2.1,20.15,899.0,1011.07,743.5
2018,6,16,10,30,900.0,116.0,2.2,20.4,926.0,1019.49,748.47
2018,6,16,10,45,904.5,116.5,2.3,20.65,946.5,1021.81,749.61
2018,6,16,11,0,909.0,117.0,2.4,20.9,967.0,1020.51,748.54
2018,6,16,11,15,912.0,117.5,2.5,21.05,980.5,1014.08,744.54
2018,6,16,11,30,915.0,118.0,2.6,21.2,994.0,1004.04,738.29
2018,6,16,11,45,916.0,118.5,2.75,21.35,1000.0,988.56,728.99
2018,6,16,12,0,917.0,119.0,2.9,21.5,1006.0,969.68,717.42
2018,6,16,12,15,862.0,148.5,3.05,21.45,981.5,922.9,687.64
2018,6,16,12,30,807.0,178.0,3.2,21.4,957.0,884.83,663.49
2018,6,16,12,45,654.5,250.0,3.35,21.35,878.5,797.52,602.91
2018,6,16,13,0,502.0,322.0,3.5,21.3,800.0,711.05,539.53
2018,6,16,13,15,407.0,342.5,3.6,21.15,726.0,630.59,481.06
2018,6,16,13,30,312.0,363.0,3.7,21.0,652.0,553.88,424.15
2018,6,16,13,45,332.0,333.0,3.85,20.85,633.5,523.43,402.96
2018,6,16,14,0,352.0,303.0,4.0,20.7,615.0,491.52,379.88
2018,6,16,14,15,618.0,209.5,4.05,20.45,735.5,550.36,426.25
2018,6,16,14,30,884.0,116.0,4.1,20.2,856.0,586.87,452.71
2018,6,16,14,45,875.5,114.5,4.2,19.95,822.0,533.87,409.75
2018,6,16,15,0,867.0,113.0,4.3,19.7,788.0,480.15,365.3
2018,6,16,15,15,855.0,111.5,4.3,19.7,748.0,424.59,317.61
2018,6,16,15,30,843.0,110.0,4.3,19.7,708.0,364.02,265.0
2018,6,16,15,45,734.0,126.0,4.4,19.1,623.0,295.89,209.3
2018,6,16,16,0,625.0,142.0,4.5,18.5,538.0,233.3,159.4
2018,6,16,16,15,586.5,138.5,4.6,18.1,487.5,184.3,119.89
2018,6,16,16,30,548.0,135.0,4.7,17.7,437.0,139.8,88.34
2018,6,16,16,45,616.5,116.5,4.75,17.35,426.0,92.62,60.46
2018,6,16,17,0,685.0,98.0,4.8,17.0,415.0,65.18,51.68
2018,6,16,17,15,671.5,90.5,4.8,16.55,371.0,62.05,49.21
2018,6,16,17,30,658.0,83.0,4.8,16.1,327.0,58.63,46.41
2018,6,16,17,45,606.0,78.5,4.85,15.7,277.0,57.1,45.2
2018,6,16,18,0,554.0,74.0,4.9,15.3,227.0,55.59,43.9
2018,6,16,18,15,479.0,66.5,4.8,14.85,180.0,51.42,40.09
2018,6,16,18,30,404.0,59.0,4.7,14.4,133.0,47.19,35.99
2018,6,16,18,45,295.0,48.5,4.6,14.0,94.0,37.53,26.84
2018,6,16,19,0,186.0,38.0,4.5,13.6,55.0,29.82,17.6
2018,6,16,19,15,105.0,23.0,4.45,13.4,31.5,18.29,0.0
2018,6,16,19,30,24.0,8.0,4.4,13.2,8.0,7.28,0.0
2018,6,16,19,45,12.0,4.0,4.35,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,4,45,20.5,8.0,2.15,13.6,8.5,0.0,0.0
2018,6,17,5,0,41.0,16.0,2.1,13.7,17.0,22.07,0.0
2018,6,17,5,15,87.5,30.0,2.15,13.85,38.5,59.42,27.63
2018,6,17,5,30,134.0,44.0,2.2,14.0,60.0,95.22,68.44
2018,6,17,5,45,176.5,59.0,2.2,14.15,90.0,133.8,103.18
2018,6,17,6,0,219.0,74.0,2.2,14.3,120.0,177.16,141.59
2018,6,17,6,15,311.0,86.5,2.2,14.5,171.0,254.16,207.15
2018,6,17,6,30,403.0,99.0,2.2,14.7,222.0,332.83,273.18
2018,6,17,6,45,430.0,110.0,2.2,14.85,263.0,381.57,313.69
2018,6,17,7,0,457.0,121.0,2.2,15.0,304.0,432.06,354.47
2018,6,17,7,15,290.5,154.0,2.2,15.2,276.0,366.73,300.41
2018,6,17,7,30,124.0,187.0,2.2,15.4,248.0,285.31,231.97
2018,6,17,7,45,86.0,208.0,2.15,15.6,252.5,271.32,219.39
2018,6,17,8,0,48.0,229.0,2.1,15.8,257.0,265.4,212.71
2018,6,17,8,15,42.5,236.5,2.05,16.1,262.5,268.72,214.32
2018,6,17,8,30,37.0,244.0,2.0,16.4,268.0,271.7,215.6
2018,6,17,8,45,29.5,250.0,1.95,16.75,270.0,270.96,213.87
2018,6,17,9,0,22.0,256.0,1.9,17.1,272.0,256.96,201.85
2018,6,17,9,15,51.0,303.0,1.85,17.45,343.0,345.15,270.04
2018,6,17,9,30,80.0,350.0,1.8,17.8,414.0,421.42,326.85
2018,6,17,9,45,133.5,378.5,1.75,18.2,490.5,517.99,397.7
2018,6,17,10,0,187.0,407.0,1.7,18.6,567.0,599.31,455.29
2018,6,17,10,15,268.0,393.5,1.65,18.95,630.5,678.87,511.33
2018,6,17,10,30,349.0,380.0,1.6,19.3,694.0,742.89,555.35
2018,6,17,10,45,541.5,293.5,1.55,19.65,793.5,856.16,634.81
2018,6,17,11,0,734.0,207.0,1.5,20.0,893.0,956.45,700.34
2018,6,17,11,15,807.5,169.5,1.5,20.3,934.0,974.17,709.26
2018,6,17,11,30,881.0,132.0,1.5,20.6,975.0,984.69,714.62
2018,6,17,11,45,884.0,131.0,1.5,20.9,981.5,970.1,704.12
2018,6,17,12,0,887.0,130.0,1.5,21.2,988.0,952.2,691.9
2018,6,17,12,15,888.0,129.0,1.5,21.4,987.5,929.28,676.81
2018,6,17,12,30,889.0,128.0,1.5,21.6,987.0,903.33,659.83
2018,6,17,12,45,890.0,126.0,1.55,21.8,979.5,873.56,640.98
2018,6,17,13,0,891.0,124.0,1.6,22.0,972.0,840.96,620.14
2018,6,17,13,15,888.0,123.0,1.65,22.1,956.5,803.35,596.02
2018,6,17,13,30,885.0,122.0,1.7,22.2,941.0,763.39,570.06
2018,6,17,13,45,881.0,120.5,1.75,22.25,919.0,720.1,540.27
2018,6,17,14,0,877.0,119.0,1.8,22.3,897.0,674.86,507.79
2018,6,17,14,15,870.0,117.5,1.9,22.25,868.0,626.07,472.28
2018,6,17,14,30,863.0,116.0,2.0,22.2,839.0,576.0,434.6
2018,6,17,14,45,853.5,114.5,2.05,22.2,804.5,523.63,393.62
2018,6,17,15,0,844.0,113.0,2.1,22.2,770.0,470.69,350.84
2018,6,17,15,15,832.5,111.0,2.1,22.2,731.0,416.23,305.48
2018,6,17,15,30,821.0,109.0,2.1,22.2,692.0,356.71,255.19
2018,6,17,15,45,805.5,106.5,2.2,21.85,648.5,300.59,207.14
2018,6,17,16,0,790.0,104.0,2.3,21.5,605.0,245.61,160.05
2018,6,17,16,15,769.5,101.0,2.4,21.2,558.0,190.87,115.33
2018,6,17,16,30,749.0,98.0,2.5,20.9,511.0,138.34,77.85
2018,6,17,16,45,722.5,95.0,2.6,20.6,462.5,88.04,53.56
2018,6,17,17,0,696.0,92.0,2.7,20.3,414.0,61.03,47.39
2018,6,17,17,15,660.5,87.5,2.75,19.8,364.5,59.74,46.54
2018,6,17,17,30,625.0,83.0,2.8,19.3,315.0,58.37,45.58
2018,6,17,17,45,576.0,77.5,2.85,18.8,266.5,56.08,43.74
2018,6,17,18,0,527.0,72.0,2.9,18.3,218.0,53.73,41.74
2018,6,17,18,15,460.0,64.0,2.85,17.7,173.0,49.11,37.6
2018,6,17,18,30,393.0,56.0,2.8,17.1,128.0,44.34,33.13
2018,6,17,18,45,299.5,45.0,2.8,16.55,90.5,34.79,24.24
2018,6,17,19,0,206.0,34.0,2.8,16.0,53.0,26.64,15.08
2018,6,17,19,15,119.5,21.0,2.7,15.65,30.5,16.66,0.0
2018,6,17,19,30,33.0,8.0,2.6,15.3,8.0,7.28,0.0
2018,6,17,19,45,16.5,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,13.0,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.3,4.0,3.64,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.65,10.5,9.22,0.0
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,14.95,6.58
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,23.33,14.03
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,31.73,21.4
2018,6,18,6,15,0.0,49.5,1.9,15.15,49.5,43.69,31.72
2018,6,18,6,30,0.0,63.0,1.9,15.5,63.0,55.73,41.96
2018,6,18,6,45,0.0,79.0,1.85,15.85,79.0,70.57,54.39
2018,6,18,7,0,0.0,95.0,1.8,16.2,95.0,85.43,66.64
2018,6,18,7,15,1.5,120.0,1.75,16.6,120.5,110.11,86.84
2018,6,18,7,30,3.0,145.0,1.7,17.0,146.0,135.02,106.87
2018,6,18,7,45,19.0,179.5,1.65,17.4,190.0,180.52,143.63
2018,6,18,8,0,35.0,214.0,1.6,17.8,234.0,238.81,189.67
2018,6,18,8,15,98.0,249.5,1.6,18.2,312.5,328.65,260.54
2018,6,18,8,30,161.0,285.0,1.6,18.6,391.0,436.69,342.5
2018,6,18,8,45,307.5,268.0,1.65,19.05,487.0,566.29,440.11
2018,6,18,9,0,454.0,251.0,1.7,19.5,583.0,704.56,539.53
2018,6,18,9,15,653.0,182.0,1.7,19.9,688.0,833.43,629.3
2018,6,18,9,30,852.0,113.0,1.7,20.3,793.0,944.56,699.88
2018,6,18,9,45,852.0,118.5,1.7,20.7,822.5,961.44,707.35
2018,6,18,10,0,852.0,124.0,1.7,21.1,852.0,974.81,713.68
2018,6,18,10,15,859.0,125.0,1.75,21.4,878.5,986.98,720.27
2018,6,18,10,30,866.0,126.0,1.8,21.7,905.0,995.75,724.79
2018,6,18,10,45,871.0,126.5,1.85,21.95,925.5,998.57,725.76
2018,6,18,11,0,876.0,127.0,1.9,22.2,946.0,997.87,724.65
2018,6,18,11,15,810.5,171.5,2.0,22.4,937.5,979.15,712.84
2018,6,18,11,30,745.0,216.0,2.1,22.6,929.0,953.48,696.66
2018,6,18,11,45,600.0,310.0,2.2,22.75,886.5,888.42,651.71
2018,6,18,12,0,455.0,404.0,2.3,22.9,844.0,825.03,605.74
2018,6,18,12,15,471.5,399.0,2.4,22.95,854.5,818.05,602.4
2018,6,18,12,30,488.0,394.0,2.5,23.0,865.0,808.42,596.69
2018,6,18,12,45,446.0,398.0,2.6,23.05,826.0,754.47,559.6
2018,6,18,13,0,404.0,402.0,2.7,23.1,787.0,701.55,522.94
2018,6,18,13,15,406.0,390.0,2.75,23.0,771.5,670.84,502.26
2018,6,18,13,30,408.0,378.0,2.8,22.9,756.0,639.07,480.34
2018,6,18,13,45,513.5,317.0,2.85,22.85,780.5,637.4,481.29
2018,6,18,14,0,619.0,256.0,2.9,22.8,805.0,624.72,473.42
2018,6,18,14,15,624.0,243.5,2.95,22.6,782.0,582.95,442.63
2018,6,18,14,30,629.0,231.0,3.0,22.4,759.0,539.59,409.94
2018,6,18,14,45,678.5,197.5,3.05,22.25,745.5,499.94,378.95
2018,6,18,15,0,728.0,164.0,3.1,22.1,732.0,454.46,341.98
2018,6,18,15,15,778.0,134.5,3.1,22.1,713.0,410.41,303.83
2018,6,18,15,30,828.0,105.0,3.1,22.1,694.0,361.86,260.42
2018,6,18,15,45,814.0,102.0,3.15,21.65,650.5,300.11,207.55
2018,6,18,16,0,800.0,99.0,3.2,21.2,607.0,244.61,159.59
2018,6,18,16,15,782.0,95.5,3.2,20.9,560.5,189.32,113.91
2018,6,18,16,30,764.0,92.0,3.2,20.6,514.0,135.92,75.35
2018,6,18,16,45,740.0,88.5,3.2,20.3,465.5,84.43,49.98
2018,6,18,17,0,716.0,85.0,3.2,20.0,417.0,62.11,48.38
2018,6,18,17,15,684.0,80.5,3.2,19.55,368.0,54.86,42.35
2018,6,18,17,30,652.0,76.0,3.2,19.1,319.0,53.27,41.16
2018,6,18,17,45,607.0,71.0,3.2,18.7,270.5,51.13,39.42
2018,6,18,18,0,562.0,66.0,3.2,18.3,222.0,48.94,37.54
2018,6,18,18,15,497.5,58.5,3.1,17.8,176.5,44.51,33.57
2018,6,18,18,30,433.0,51.0,3.0,17.3,131.0,39.94,29.28
2018,6,18,18,45,338.5,42.0,2.9,16.85,93.0,33.8,23.38
2018,6,18,19,0,244.0,33.0,2.8,16.4,55.0,25.9,14.58
2018,6,18,19,15,143.5,20.5,2.75,16.1,31.5,16.27,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,7.28,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.25,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.3,13.4,8.0,12.18,0.0
2018,6,19,5,15,101.5,18.5,2.3,13.65,29.0,52.1,22.3
2018,6,19,5,30,171.0,30.0,2.3,13.9,50.0,94.51,66.91
2018,6,19,5,45,157.0,30.0,2.3,14.15,55.0,97.91,73.87
2018,6,19,6,0,143.0,30.0,2.3,14.4,60.0,100.03,78.16
2018,6,19,6,15,90.5,47.0,2.3,14.6,68.0,96.06,76.34
2018,6,19,6,30,38.0,64.0,2.3,14.8,76.0,79.5,62.59
2018,6,19,6,45,19.0,66.0,2.25,15.05,72.0,72.14,56.21
2018,6,19,7,0,0.0,68.0,2.2,15.3,68.0,60.11,45.54
2018,6,19,7,15,0.0,92.5,2.2,15.55,92.5,82.55,64.22
2018,6,19,7,30,0.0,117.0,2.2,15.8,117.0,105.54,83.04
2018,6,19,7,45,4.0,146.5,2.15,16.1,149.0,136.54,108.26
2018,6,19,8,0,8.0,176.0,2.1,16.4,181.0,168.01,133.42
2018,6,19,8,15,14.5,196.5,2.05,16.85,206.0,192.98,153.0
2018,6,19,8,30,21.0,217.0,2.0,17.3,231.0,218.34,172.61
2018,6,19,8,45,28.5,234.0,2.0,17.75,254.0,253.31,199.55
2018,6,19,9,0,36.0,251.0,2.0,18.2,277.0,277.4,217.61
2018,6,19,9,15,61.0,283.0,2.0,18.7,330.5,333.58,260.62
2018,6,19,9,30,86.0,315.0,2.0,19.2,384.0,390.38,303.02
2018,6,19,9,45,134.5,338.5,2.0,19.65,451.0,476.86,367.16
2018,6,19,10,0,183.0,362.0,2.0,20.1,518.0,548.36,418.63
2018,6,19,10,15,239.0,364.5,2.05,20.5,575.0,620.1,469.74
2018,6,19,10,30,295.0,367.0,2.1,20.9,632.0,675.99,508.91
2018,6,19,10,45,363.0,352.0,2.1,21.25,686.0,737.96,551.84
2018,6,19,11,0,431.0,337.0,2.1,21.6,740.0,784.69,583.77
2018,6,19,11,15,617.0,255.5,2.2,21.8,841.5,880.68,653.05
2018,6,19,11,30,803.0,174.0,2.3,22.0,943.0,961.38,706.54
2018,6,19,11,45,870.5,136.0,2.35,22.2,974.5,962.32,706.05
2018,6,19,12,0,938.0,98.0,2.4,22.4,1006.0,970.1,710.95
2018,6,19,12,15,935.0,100.0,2.55,22.45,1004.0,945.69,696.1
2018,6,19,12,30,932.0,102.0,2.7,22.5,1002.0,918.17,679.31
2018,6,19,12,45,924.0,106.0,2.8,22.5,992.0,885.27,658.47
2018,6,19,13,0,916.0,110.0,2.9,22.5,982.0,849.82,635.7
2018,6,19,13,15,913.5,109.5,3.05,22.45,967.0,812.35,611.69
2018,6,19,13,30,911.0,109.0,3.2,22.4,952.0,772.38,585.56
2018,6,19,13,45,907.5,107.5,3.3,22.3,930.5,728.52,555.31
2018,6,19,14,0,904.0,106.0,3.4,22.2,909.0,682.6,521.68
2018,6,19,14,15,897.5,105.0,3.5,22.0,880.5,633.42,484.85
2018,6,19,14,30,891.0,104.0,3.6,21.8,852.0,582.85,445.8
2018,6,19,14,45,882.5,102.5,3.65,21.55,817.5,529.7,403.49
2018,6,19,15,0,874.0,101.0,3.7,21.3,783.0,475.83,359.23
2018,6,19,15,15,862.5,99.0,3.7,21.3,743.0,419.88,311.67
2018,6,19,15,30,851.0,97.0,3.7,21.3,703.0,364.02,263.04
2018,6,19,15,45,837.0,95.0,3.8,20.75,659.5,307.78,214.02
2018,6,19,16,0,823.0,93.0,3.9,20.2,616.0,245.66,160.46
2018,6,19,16,15,805.0,90.0,3.9,19.8,569.0,189.44,113.65
2018,6,19,16,30,787.0,87.0,3.9,19.4,522.0,135.09,74.05
2018,6,19,16,45,763.5,84.0,3.9,19.05,473.5,82.64,47.93
2018,6,19,17,0,740.0,81.0,3.9,18.7,425.0,59.22,46.14
2018,6,19,17,15,708.5,77.0,3.85,18.25,375.5,57.75,45.1
2018,6,19,17,30,677.0,73.0,3.8,17.8,326.0,51.2,39.56
2018,6,19,17,45,634.5,68.0,3.75,17.3,277.0,48.96,37.74
2018,6,19,18,0,592.0,63.0,3.7,16.8,228.0,46.64,35.75
2018,6,19,18,15,528.0,56.5,3.6,16.35,182.0,42.93,32.38
2018,6,19,18,30,464.0,50.0,3.5,15.9,136.0,39.13,28.75
2018,6,19,18,45,368.5,41.5,3.4,15.5,97.0,33.37,23.16
2018,6,19,19,0,273.0,33.0,3.3,15.1,58.0,27.49,16.02
2018,6,19,19,15,162.0,21.0,3.3,14.8,33.5,16.68,0.0
2018,6,19,19,30,51.0,9.0,3.3,14.5,9.0,8.19,0.0
2018,6,19,19,45,25.5,4.5,3.25,14.25,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,31.0,6.0,2.9,12.2,7.0,0.0,0.0
2018,6,20,5,0,62.0,12.0,3.0,12.4,14.0,22.13,0.0
2018,6,20,5,15,184.5,25.0,3.05,12.75,44.0,80.09,35.98
2018,6,20,5,30,307.0,38.0,3.1,13.1,74.0,145.98,104.93
2018,6,20,5,45,333.5,44.5,3.15,13.4,100.5,181.75,140.23
2018,6,20,6,0,360.0,51.0,3.2,13.7,127.0,219.78,176.05
2018,6,20,6,15,203.0,77.0,3.25,14.1,122.0,183.16,149.34
2018,6,20,6,30,46.0,103.0,3.3,14.5,117.0,125.45,101.38
2018,6,20,6,45,58.5,122.5,3.3,14.85,143.5,154.36,125.87
2018,6,20,7,0,71.0,142.0,3.3,15.2,170.0,184.35,150.75
2018,6,20,7,15,101.0,165.5,3.3,15.6,211.5,241.93,198.04
2018,6,20,7,30,131.0,189.0,3.3,16.0,253.0,292.28,238.53
2018,6,20,7,45,151.0,211.0,3.25,16.35,292.0,335.55,272.42
2018,6,20,8,0,171.0,233.0,3.2,16.7,331.0,379.87,306.5
2018,6,20,8,15,202.0,257.5,3.2,17.05,383.0,436.84,350.03
2018,6,20,8,30,233.0,282.0,3.2,17.4,435.0,509.65,404.39
2018,6,20,8,45,464.0,225.0,3.15,17.8,555.5,674.36,531.08
2018,6,20,9,0,695.0,168.0,3.1,18.2,676.0,842.57,652.14
2018,6,20,9,15,803.5,132.0,3.15,18.5,749.5,914.3,698.97
2018,6,20,9,30,912.0,96.0,3.2,18.8,823.0,982.99,743.55
2018,6,20,9,45,908.5,103.5,3.25,19.1,853.0,999.91,752.64
2018,6,20,10,0,905.0,111.0,3.3,19.4,883.0,1012.96,759.66
2018,6,20,10,15,912.0,111.5,3.35,19.65,911.0,1025.24,766.43
2018,6,20,10,30,919.0,112.0,3.4,19.9,939.0,1033.95,770.92
2018,6,20,10,45,925.0,111.5,3.5,20.1,960.0,1037.01,772.33
2018,6,20,11,0,931.0,111.0,3.6,20.3,981.0,1036.37,771.44
2018,6,20,11,15,934.5,111.5,3.7,20.4,995.5,1030.55,767.53
2018,6,20,11,30,938.0,112.0,3.8,20.5,1010.0,1021.03,761.27
2018,6,20,11,45,941.5,110.5,3.9,20.6,1017.0,1005.94,751.37
2018,6,20,12,0,945.0,109.0,4.0,20.7,1024.0,987.32,739.16
2018,6,20,12,15,945.0,109.0,4.05,20.65,1023.0,963.47,723.56
2018,6,20,12,30,945.0,109.0,4.1,20.6,1022.0,936.4,705.77
2018,6,20,12,45,943.5,108.5,4.2,20.6,1013.5,904.49,684.72
2018,6,20,13,0,942.0,108.0,4.3,20.6,1005.0,869.67,661.53
2018,6,20,13,15,939.5,107.0,4.35,20.5,989.5,830.85,635.37
2018,6,20,13,30,937.0,106.0,4.4,20.4,974.0,789.48,607.25
2018,6,20,13,45,933.5,104.5,4.4,20.3,951.5,744.57,575.4
2018,6,20,14,0,930.0,103.0,4.4,20.2,929.0,697.54,539.95
2018,6,20,14,15,924.0,101.5,4.4,20.05,900.0,647.05,501.12
2018,6,20,14,30,918.0,100.0,4.4,19.9,871.0,595.08,460.07
2018,6,20,14,45,910.5,98.5,4.4,19.75,836.5,541.09,416.24
2018,6,20,15,0,903.0,97.0,4.4,19.6,802.0,486.21,370.37
2018,6,20,15,15,892.0,95.0,4.4,19.6,761.5,428.92,321.11
2018,6,20,15,30,881.0,93.0,4.4,19.6,721.0,371.61,270.66
2018,6,20,15,45,868.0,91.0,4.35,19.2,677.0,313.97,219.61
2018,6,20,16,0,855.0,89.0,4.3,18.8,633.0,257.02,169.33
2018,6,20,16,15,838.0,86.5,4.25,18.55,585.5,199.98,121.34
2018,6,20,16,30,821.0,84.0,4.2,18.3,538.0,136.88,74.36
2018,6,20,16,45,798.5,80.5,4.15,18.0,488.0,82.06,46.58
2018,6,20,17,0,776.0,77.0,4.1,17.7,438.0,56.49,43.94
2018,6,20,17,15,745.0,73.0,4.05,17.3,387.0,54.87,42.75
2018,6,20,17,30,714.0,69.0,4.0,16.9,336.0,53.16,41.44
2018,6,20,17,45,672.0,64.5,3.95,16.55,286.0,50.92,39.59
2018,6,20,18,0,630.0,60.0,3.9,16.2,236.0,44.42,33.87
2018,6,20,18,15,566.5,54.5,3.8,15.75,189.0,41.4,31.11
2018,6,20,18,30,503.0,49.0,3.7,15.3,142.0,38.35,28.15
2018,6,20,18,45,406.0,40.5,3.6,14.9,101.5,32.51,22.5
2018,6,20,19,0,309.0,32.0,3.5,14.5,61.0,26.54,15.41
2018,6,20,19,15,185.0,20.5,3.45,14.25,35.0,17.35,0.0
2018,6,20,19,30,61.0,9.0,3.4,14.0,9.0,8.19,0.0
2018,6,20,19,45,30.5,4.5,3.4,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.0,2.95,11.85,9.5,0.0,0.0
2018,6,21,5,0,120.0,16.0,3.0,12.0,19.0,36.17,0.0
2018,6,21,5,15,242.0,27.0,3.05,12.35,49.5,95.91,42.75
2018,6,21,5,30,364.0,38.0,3.1,12.7,80.0,162.51,116.69
2018,6,21,5,45,452.0,45.5,3.1,13.05,123.0,224.26,172.94
2018,6,21,6,0,540.0,53.0,3.1,13.4,166.0,295.23,235.99
2018,6,21,6,15,477.0,70.0,3.05,13.85,189.5,315.45,257.43
2018,6,21,6,30,414.0,87.0,3.0,14.3,213.0,323.67,266.88
2018,6,21,6,45,370.5,113.0,3.0,14.75,241.0,349.76,288.91
2018,6,21,7,0,327.0,139.0,3.0,15.2,269.0,358.81,295.96
2018,6,21,7,15,310.5,161.0,2.95,15.7,298.0,387.12,317.68
2018,6,21,7,30,294.0,183.0,2.9,16.2,327.0,412.99,336.59
2018,6,21,7,45,251.0,208.5,2.8,16.65,340.5,420.48,339.96
2018,6,21,8,0,208.0,234.0,2.7,17.1,354.0,410.11,329.42
2018,6,21,8,15,191.5,255.5,2.65,17.55,373.0,425.9,339.65
2018,6,21,8,30,175.0,277.0,2.6,18.0,392.0,439.78,348.07
2018,6,21,8,45,184.0,299.0,2.55,18.45,427.0,475.03,373.17
2018,6,21,9,0,193.0,321.0,2.5,18.9,462.0,509.91,397.44
2018,6,21,9,15,251.5,328.5,2.45,19.35,522.5,590.53,456.04
2018,6,21,9,30,310.0,336.0,2.4,19.8,583.0,657.12,502.95
2018,6,21,9,45,528.5,260.5,2.35,20.25,702.5,807.9,612.13
2018,6,21,10,0,747.0,185.0,2.3,20.7,822.0,952.8,708.95
2018,6,21,10,15,848.5,139.5,2.25,21.05,885.0,991.04,730.2
2018,6,21,10,30,950.0,94.0,2.2,21.4,948.0,1045.97,762.92
2018,6,21,10,45,955.0,94.5,2.2,21.8,970.0,1049.34,762.55
2018,6,21,11,0,960.0,95.0,2.2,22.2,992.0,1048.89,760.45
2018,6,21,11,15,963.5,95.5,2.3,22.4,1006.5,1043.13,756.9
2018,6,21,11,30,967.0,96.0,2.4,22.6,1021.0,1033.57,751.02
2018,6,21,11,45,969.0,95.5,2.5,22.8,1028.0,1017.83,741.24
2018,6,21,12,0,971.0,95.0,2.6,23.0,1035.0,998.48,729.16
2018,6,21,12,15,967.5,97.5,2.7,23.05,1033.0,973.46,713.79
2018,6,21,12,30,964.0,100.0,2.8,23.1,1031.0,945.23,696.22
2018,6,21,12,45,955.0,104.5,2.95,23.15,1020.5,911.08,674.96
2018,6,21,13,0,946.0,109.0,3.1,23.2,1010.0,874.32,651.66
2018,6,21,13,15,943.5,108.0,3.2,23.15,994.5,835.38,626.51
2018,6,21,13,30,941.0,107.0,3.3,23.1,979.0,793.88,599.25
2018,6,21,13,45,937.0,106.0,3.4,23.05,956.5,748.91,568.53
2018,6,21,14,0,933.0,105.0,3.5,23.0,934.0,701.83,534.15
