Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,16,45,641.5,99.0,2.95,20.75,370.0,67.82,53.28
2018,8,19,17,0,630.0,91.0,3.0,20.3,327.0,64.36,50.58
2018,8,19,17,15,589.0,83.0,2.95,19.65,277.0,60.46,47.4
2018,8,19,17,30,548.0,75.0,2.9,19.0,227.0,56.35,43.91
2018,8,19,17,45,455.0,67.0,2.9,18.4,175.0,51.86,39.88
2018,8,19,18,0,362.0,59.0,2.9,17.8,123.0,45.03,33.56
2018,8,19,18,15,263.0,44.0,2.8,17.3,82.5,34.07,23.33
2018,8,19,18,30,164.0,29.0,2.7,16.8,42.0,22.76,9.85
2018,8,19,18,45,95.0,17.5,2.65,16.35,23.5,15.92,0.0
2018,8,19,19,0,26.0,6.0,2.6,15.9,5.0,0.0,0.0
2018,8,19,19,15,13.0,3.0,2.6,15.7,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,5,15,8.5,2.0,2.05,14.25,2.0,0.0,0.0
2018,8,20,5,30,17.0,4.0,2.1,14.5,4.0,3.64,0.0
2018,8,20,5,45,22.5,8.5,2.15,14.8,10.0,15.16,0.0
2018,8,20,6,0,28.0,13.0,2.2,15.1,16.0,25.18,13.03
2018,8,20,6,15,14.0,20.0,2.2,15.4,21.5,24.2,14.45
2018,8,20,6,30,0.0,27.0,2.2,15.7,27.0,23.77,14.46
2018,8,20,6,45,0.0,36.0,2.15,15.95,36.0,31.72,21.39
2018,8,20,7,0,0.0,45.0,2.1,16.2,45.0,39.69,28.23
2018,8,20,7,15,0.0,50.5,2.0,16.6,50.5,44.56,32.31
2018,8,20,7,30,0.0,56.0,1.9,17.0,56.0,49.45,36.3
2018,8,20,7,45,0.0,68.5,1.85,17.35,68.5,60.56,45.45
2018,8,20,8,0,0.0,81.0,1.8,17.7,81.0,71.69,54.48
2018,8,20,8,15,0.0,99.5,1.75,18.1,99.5,88.84,68.34
2018,8,20,8,30,0.0,118.0,1.7,18.5,118.0,106.23,82.19
2018,8,20,8,45,1.0,139.0,1.7,18.9,139.5,126.99,98.63
2018,8,20,9,0,2.0,160.0,1.7,19.3,161.0,147.87,114.92
2018,8,20,9,15,2.5,167.0,1.75,19.65,168.5,154.7,119.89
2018,8,20,9,30,3.0,174.0,1.8,20.0,176.0,161.58,124.91
2018,8,20,9,45,4.5,182.5,1.8,20.35,186.0,170.91,131.87
2018,8,20,10,0,6.0,191.0,1.8,20.7,196.0,180.25,138.81
2018,8,20,10,15,10.5,225.5,1.85,20.95,234.0,217.6,167.63
2018,8,20,10,30,15.0,260.0,1.9,21.2,272.0,255.02,196.03
2018,8,20,10,45,20.0,289.5,1.95,21.45,306.5,287.99,220.73
2018,8,20,11,0,25.0,319.0,2.0,21.7,341.0,336.17,256.53
2018,8,20,11,15,33.0,344.0,2.1,21.85,373.0,367.55,279.68
2018,8,20,11,30,41.0,369.0,2.2,22.0,405.0,398.15,302.15
2018,8,20,11,45,44.5,372.5,2.25,22.1,412.0,401.74,304.59
2018,8,20,12,0,48.0,376.0,2.3,22.2,419.0,404.86,306.85
2018,8,20,12,15,75.0,375.0,2.4,22.2,442.5,424.82,322.6
2018,8,20,12,30,102.0,374.0,2.5,22.2,466.0,453.6,344.56
2018,8,20,12,45,124.5,384.5,2.55,22.25,495.5,475.47,360.94
2018,8,20,13,0,147.0,395.0,2.6,22.3,525.0,494.88,375.44
2018,8,20,13,15,125.5,394.5,2.65,22.2,504.0,466.71,354.49
2018,8,20,13,30,104.0,394.0,2.7,22.1,483.0,434.55,330.78
2018,8,20,13,45,232.0,340.0,2.75,22.0,532.0,475.64,364.36
2018,8,20,14,0,360.0,286.0,2.8,21.9,581.0,499.08,383.59
2018,8,20,14,15,597.0,208.5,2.85,21.65,676.0,552.74,425.17
2018,8,20,14,30,834.0,131.0,2.9,21.4,771.0,581.21,445.51
2018,8,20,14,45,824.0,127.5,2.95,21.2,734.5,524.23,400.16
2018,8,20,15,0,814.0,124.0,3.0,21.0,698.0,466.84,353.43
2018,8,20,15,15,799.0,121.0,3.0,21.0,656.0,407.82,303.67
2018,8,20,15,30,784.0,118.0,3.0,21.0,614.0,349.49,253.24
2018,8,20,15,45,766.5,113.5,3.05,20.4,568.5,290.21,202.07
2018,8,20,16,0,749.0,109.0,3.1,19.8,523.0,227.51,148.61
2018,8,20,16,15,679.0,113.5,3.15,19.35,462.0,170.9,105.17
2018,8,20,16,30,609.0,118.0,3.2,18.9,401.0,122.9,75.63
2018,8,20,16,45,554.0,111.5,3.2,18.45,345.5,76.95,61.74
2018,8,20,17,0,499.0,105.0,3.2,18.0,290.0,74.16,59.62
2018,8,20,17,15,499.5,89.5,3.2,17.5,250.5,65.5,52.24
2018,8,20,17,30,500.0,74.0,3.2,17.0,211.0,55.5,43.51
2018,8,20,17,45,456.5,63.5,3.2,16.45,168.0,49.02,37.68
2018,8,20,18,0,413.0,53.0,3.2,15.9,125.0,42.21,31.33
2018,8,20,18,15,312.0,40.5,3.1,15.6,84.5,33.06,22.53
2018,8,20,18,30,211.0,28.0,3.0,15.3,44.0,22.08,8.24
2018,8,20,18,45,120.5,16.5,2.95,14.95,24.0,15.01,0.0
2018,8,20,19,0,30.0,5.0,2.9,14.6,4.0,0.0,0.0
2018,8,20,19,15,15.0,2.5,2.85,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,5,15,8.5,2.5,2.1,14.15,2.5,0.0,0.0
2018,8,21,5,30,17.0,5.0,2.2,14.4,5.0,0.0,0.0
2018,8,21,5,45,70.5,19.5,2.3,14.65,25.0,41.05,0.0
2018,8,21,6,0,124.0,34.0,2.4,14.9,45.0,102.06,68.05
2018,8,21,6,15,95.0,40.0,2.4,15.2,51.5,98.04,74.99
2018,8,21,6,30,66.0,46.0,2.4,15.5,58.0,85.03,66.34
2018,8,21,6,45,33.0,59.5,2.4,15.75,65.5,76.46,59.71
2018,8,21,7,0,0.0,73.0,2.4,16.0,73.0,66.38,50.83
2018,8,21,7,15,0.0,86.0,2.35,16.35,86.0,78.36,60.87
2018,8,21,7,30,0.0,99.0,2.3,16.7,99.0,90.37,70.7
2018,8,21,7,45,0.5,115.0,2.25,17.0,115.0,105.81,83.24
2018,8,21,8,0,1.0,131.0,2.2,17.3,131.0,121.3,95.62
2018,8,21,8,15,3.0,151.0,2.15,17.7,152.5,142.12,112.19
2018,8,21,8,30,5.0,171.0,2.1,18.1,174.0,163.07,128.61
2018,8,21,8,45,6.5,183.5,2.1,18.45,187.5,176.05,138.47
2018,8,21,9,0,8.0,196.0,2.1,18.8,201.0,189.13,148.33
2018,8,21,9,15,7.5,197.0,2.1,19.15,202.0,188.93,147.54
2018,8,21,9,30,7.0,198.0,2.1,19.5,203.0,188.86,146.93
2018,8,21,9,45,6.5,197.5,2.1,19.8,202.5,187.42,145.3
2018,8,21,10,0,6.0,197.0,2.1,20.1,202.0,186.06,143.78
2018,8,21,10,15,8.0,209.0,2.15,20.35,215.5,199.24,153.81
2018,8,21,10,30,10.0,221.0,2.2,20.6,229.0,212.37,163.72
2018,8,21,10,45,13.0,248.0,2.25,20.9,259.0,240.8,185.36
2018,8,21,11,0,16.0,275.0,2.3,21.2,289.0,269.09,206.62
2018,8,21,11,15,13.5,258.5,2.35,21.35,270.5,249.99,191.63
2018,8,21,11,30,11.0,242.0,2.4,21.5,252.0,231.19,177.0
2018,8,21,11,45,10.5,236.0,2.45,21.65,245.5,224.41,171.68
2018,8,21,12,0,10.0,230.0,2.5,21.8,239.0,217.66,166.36
2018,8,21,12,15,10.5,233.0,2.55,21.8,242.5,220.16,168.32
2018,8,21,12,30,11.0,236.0,2.6,21.8,246.0,222.54,170.19
2018,8,21,12,45,11.5,237.5,2.6,21.85,248.0,223.43,170.87
2018,8,21,13,0,12.0,239.0,2.6,21.9,250.0,224.19,171.49
2018,8,21,13,15,13.0,247.5,2.65,21.85,259.0,231.52,177.28
2018,8,21,13,30,14.0,256.0,2.7,21.8,268.0,238.57,182.86
2018,8,21,13,45,40.5,270.0,2.75,21.7,303.5,270.96,208.57
2018,8,21,14,0,67.0,284.0,2.8,21.6,339.0,296.56,228.73
2018,8,21,14,15,118.0,293.5,2.8,21.45,385.5,331.72,256.23
2018,8,21,14,30,169.0,303.0,2.8,21.3,432.0,357.5,275.92
2018,8,21,14,45,180.0,301.5,2.8,21.1,433.0,347.95,268.21
2018,8,21,15,0,191.0,300.0,2.8,20.9,434.0,336.5,258.86
2018,8,21,15,15,204.5,286.0,2.8,20.9,421.5,314.47,240.82
2018,8,21,15,30,218.0,272.0,2.8,20.9,409.0,290.65,220.93
2018,8,21,15,45,228.5,252.5,2.8,20.35,386.5,260.32,196.07
2018,8,21,16,0,239.0,233.0,2.8,19.8,364.0,224.18,166.49
2018,8,21,16,15,252.0,211.0,2.8,19.4,337.5,189.54,138.61
2018,8,21,16,30,265.0,189.0,2.8,19.0,311.0,153.64,112.48
2018,8,21,16,45,269.5,168.5,2.8,18.65,280.0,119.11,98.03
2018,8,21,17,0,274.0,148.0,2.8,18.3,249.0,106.76,87.8
2018,8,21,17,15,248.5,130.5,2.7,17.9,211.0,95.58,78.37
2018,8,21,17,30,223.0,113.0,2.6,17.5,173.0,83.95,68.28
2018,8,21,17,45,181.0,88.0,2.55,17.15,130.0,66.77,53.04
2018,8,21,18,0,139.0,63.0,2.5,16.8,87.0,48.94,36.98
2018,8,21,18,15,96.5,41.5,2.45,16.55,55.5,32.97,22.22
2018,8,21,18,30,54.0,20.0,2.4,16.3,24.0,16.42,3.39
2018,8,21,18,45,29.5,11.0,2.35,16.1,13.0,10.01,0.0
2018,8,21,19,0,5.0,2.0,2.3,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.25,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,22,5,15,0.0,1.0,1.05,14.65,1.0,0.0,0.0
2018,8,22,5,30,0.0,2.0,1.1,15.0,2.0,0.0,0.0
2018,8,22,5,45,0.0,10.0,1.15,15.3,10.0,9.1,0.0
2018,8,22,6,0,0.0,18.0,1.2,15.6,18.0,15.85,5.77
2018,8,22,6,15,0.0,33.5,1.25,15.9,33.5,29.88,19.04
2018,8,22,6,30,0.0,49.0,1.3,16.2,49.0,44.75,32.03
2018,8,22,6,45,0.0,60.5,1.3,16.5,60.5,55.05,41.03
2018,8,22,7,0,0.0,72.0,1.3,16.8,72.0,65.43,49.88
2018,8,22,7,15,0.0,78.0,1.3,17.1,78.0,70.26,53.87
2018,8,22,7,30,0.0,84.0,1.3,17.4,84.0,75.33,57.94
2018,8,22,7,45,0.0,99.5,1.25,17.7,99.5,89.91,69.8
2018,8,22,8,0,0.0,115.0,1.2,18.0,115.0,104.5,81.46
2018,8,22,8,15,0.0,130.5,1.25,18.35,130.5,119.09,92.95
2018,8,22,8,30,0.0,146.0,1.3,18.7,146.0,133.67,104.29
2018,8,22,8,45,0.5,153.0,1.3,19.0,153.5,140.32,109.16
2018,8,22,9,0,1.0,160.0,1.3,19.3,161.0,147.05,114.1
2018,8,22,9,15,2.5,169.5,1.35,19.65,171.5,157.23,121.8
2018,8,22,9,30,4.0,179.0,1.4,20.0,182.0,167.49,129.5
2018,8,22,9,45,5.5,192.5,1.45,20.35,196.5,181.64,140.21
2018,8,22,10,0,7.0,206.0,1.5,20.7,211.0,195.79,150.83
2018,8,22,10,15,12.0,237.5,1.6,21.0,247.0,230.9,177.73
2018,8,22,10,30,17.0,269.0,1.7,21.3,283.0,266.01,204.23
2018,8,22,10,45,19.5,288.5,1.75,21.6,305.0,286.71,219.41
2018,8,22,11,0,22.0,308.0,1.8,21.9,327.0,307.2,234.37
2018,8,22,11,15,22.0,308.0,1.9,22.1,327.0,306.02,233.15
2018,8,22,11,30,22.0,308.0,2.0,22.3,327.0,304.77,232.02
2018,8,22,11,45,39.0,351.0,2.1,22.45,385.5,375.2,284.8
2018,8,22,12,0,56.0,394.0,2.2,22.6,444.0,430.83,325.57
2018,8,22,12,15,67.5,405.5,2.25,22.65,466.0,448.26,338.27
2018,8,22,12,30,79.0,417.0,2.3,22.7,488.0,464.41,350.19
2018,8,22,12,45,136.5,416.0,2.35,22.75,537.0,516.2,389.18
2018,8,22,13,0,194.0,415.0,2.4,22.8,586.0,552.82,416.64
2018,8,22,13,15,421.0,327.5,2.45,22.75,689.5,651.27,492.04
2018,8,22,13,30,648.0,240.0,2.5,22.7,793.0,719.17,543.43
2018,8,22,13,45,722.5,200.5,2.55,22.6,801.0,701.37,531.49
2018,8,22,14,0,797.0,161.0,2.6,22.5,809.0,674.82,513.18
2018,8,22,14,15,790.5,157.5,2.65,22.3,780.0,623.98,475.6
2018,8,22,14,30,784.0,154.0,2.7,22.1,751.0,572.01,436.12
2018,8,22,14,45,775.0,149.5,2.75,21.9,715.5,517.02,393.09
2018,8,22,15,0,766.0,145.0,2.8,21.7,680.0,458.71,346.14
2018,8,22,15,15,749.5,141.0,2.8,21.7,638.0,400.06,297.16
2018,8,22,15,30,733.0,137.0,2.8,21.7,596.0,342.39,247.82
2018,8,22,15,45,713.5,131.5,2.8,21.0,550.0,284.0,198.05
2018,8,22,16,0,694.0,126.0,2.8,20.3,504.0,227.5,150.27
2018,8,22,16,15,666.5,120.5,2.8,19.9,455.5,172.1,106.56
2018,8,22,16,30,639.0,115.0,2.8,19.5,407.0,120.08,73.0
2018,8,22,16,45,602.0,108.0,2.8,19.05,356.5,75.15,60.05
2018,8,22,17,0,565.0,101.0,2.8,18.6,306.0,72.63,58.16
2018,8,22,17,15,513.5,92.0,2.75,18.1,255.5,68.23,54.5
2018,8,22,17,30,462.0,83.0,2.7,17.6,205.0,61.4,48.55
2018,8,22,17,45,391.0,70.5,2.65,17.1,158.0,53.05,41.04
2018,8,22,18,0,320.0,58.0,2.6,16.6,111.0,44.39,33.01
2018,8,22,18,15,230.5,42.5,2.45,16.25,73.5,33.04,22.14
2018,8,22,18,30,141.0,27.0,2.3,15.9,36.0,21.3,3.82
2018,8,22,18,45,77.5,15.5,2.2,15.55,19.5,14.1,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.2,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.1,15.05,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.9,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.0,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.1,14.9,10.0,9.1,0.0
2018,8,23,6,0,0.0,18.0,2.2,15.3,18.0,15.85,5.47
2018,8,23,6,15,0.0,33.0,2.25,15.6,33.0,29.46,18.64
2018,8,23,6,30,0.0,48.0,2.3,15.9,48.0,43.78,31.21
2018,8,23,6,45,1.0,68.5,2.35,16.25,69.0,64.56,49.07
2018,8,23,7,0,2.0,89.0,2.4,16.6,90.0,85.22,66.6
2018,8,23,7,15,4.0,107.5,2.35,16.85,109.0,104.24,82.5
2018,8,23,7,30,6.0,126.0,2.3,17.1,128.0,123.39,98.21
2018,8,23,7,45,9.5,145.0,2.3,17.4,149.0,144.34,115.16
2018,8,23,8,0,13.0,164.0,2.3,17.7,170.0,165.54,132.04
2018,8,23,8,15,19.5,185.5,2.25,18.0,196.0,192.11,153.1
2018,8,23,8,30,26.0,207.0,2.2,18.3,222.0,219.06,174.12
2018,8,23,8,45,29.0,226.5,2.2,18.6,244.0,255.92,202.52
2018,8,23,9,0,32.0,246.0,2.2,18.9,266.0,278.96,219.67
2018,8,23,9,15,39.0,270.0,2.25,19.2,296.5,310.78,243.66
2018,8,23,9,30,46.0,294.0,2.3,19.5,327.0,342.58,267.29
2018,8,23,9,45,52.5,315.0,2.3,19.8,354.0,370.41,287.57
2018,8,23,10,0,59.0,336.0,2.3,20.1,381.0,398.01,307.47
2018,8,23,10,15,88.5,361.0,2.35,20.3,432.0,452.88,348.46
2018,8,23,10,30,118.0,386.0,2.4,20.5,483.0,525.09,401.09
2018,8,23,10,45,181.0,393.5,2.4,20.75,546.5,593.49,451.09
2018,8,23,11,0,244.0,401.0,2.4,21.0,610.0,677.08,510.41
2018,8,23,11,15,358.5,370.0,2.45,21.15,683.0,752.4,565.31
2018,8,23,11,30,473.0,339.0,2.5,21.3,756.0,838.59,626.12
2018,8,23,11,45,571.5,301.5,2.55,21.45,809.5,883.6,658.11
2018,8,23,12,0,670.0,264.0,2.6,21.6,863.0,925.85,688.09
2018,8,23,12,15,671.0,263.0,2.65,21.6,862.0,904.04,673.23
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,879.42,656.96
2018,8,23,12,45,674.5,257.5,2.75,21.65,854.0,850.2,637.39
2018,8,23,13,0,677.0,253.0,2.8,21.7,847.0,818.43,615.84
2018,8,23,13,15,673.0,250.5,2.85,21.65,831.5,780.9,590.09
2018,8,23,13,30,669.0,248.0,2.9,21.6,816.0,741.59,562.63
2018,8,23,13,45,664.0,242.5,2.95,21.55,793.5,697.33,531.15
2018,8,23,14,0,659.0,237.0,3.0,21.5,771.0,651.82,498.06
2018,8,23,14,15,649.5,232.0,3.05,21.3,741.5,602.98,461.92
2018,8,23,14,30,640.0,227.0,3.1,21.1,712.0,553.74,424.48
2018,8,23,14,45,628.5,219.5,3.15,20.95,676.5,501.25,383.47
2018,8,23,15,0,617.0,212.0,3.2,20.8,641.0,449.08,341.52
2018,8,23,15,15,598.5,205.5,3.2,20.8,600.5,394.35,296.33
2018,8,23,15,30,580.0,199.0,3.2,20.8,560.0,342.21,252.31
2018,8,23,15,45,559.5,189.0,3.25,20.25,515.5,288.55,207.37
2018,8,23,16,0,539.0,179.0,3.3,19.7,471.0,237.12,164.69
2018,8,23,16,15,512.0,167.5,3.35,19.3,423.5,186.16,125.01
2018,8,23,16,30,485.0,156.0,3.4,18.9,376.0,138.61,93.8
2018,8,23,16,45,450.0,143.0,3.45,18.5,327.5,98.59,80.52
2018,8,23,17,0,415.0,130.0,3.5,18.1,279.0,91.61,74.82
2018,8,23,17,15,369.0,114.5,3.45,17.65,231.0,82.38,66.97
2018,8,23,17,30,323.0,99.0,3.4,17.2,183.0,72.7,58.51
2018,8,23,17,45,266.0,79.5,3.4,16.75,138.5,61.23,48.21
2018,8,23,18,0,209.0,60.0,3.4,16.3,94.0,46.95,35.19
2018,8,23,18,15,141.5,40.0,3.3,16.0,59.5,31.88,20.97
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,16.38,0.0
2018,8,23,18,45,37.0,10.0,3.15,15.4,12.5,9.1,0.0
2018,8,23,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,1.0,2.4,13.85,1.0,0.0,0.0
2018,8,24,5,30,0.0,2.0,2.5,14.1,2.0,0.0,0.0
2018,8,24,5,45,0.0,10.0,2.55,14.35,10.0,9.1,0.0
2018,8,24,6,0,0.0,18.0,2.6,14.6,18.0,15.85,5.14
2018,8,24,6,15,0.0,34.0,2.6,14.85,34.0,30.78,19.74
2018,8,24,6,30,0.0,50.0,2.6,15.1,50.0,46.22,33.33
2018,8,24,6,45,0.0,70.0,2.6,15.4,70.0,65.9,50.34
2018,8,24,7,0,0.0,90.0,2.6,15.7,90.0,85.32,66.87
2018,8,24,7,15,0.0,99.0,2.55,16.05,99.0,92.47,72.8
2018,8,24,7,30,0.0,108.0,2.5,16.4,108.0,100.01,78.86
2018,8,24,7,45,0.0,117.0,2.4,16.75,117.0,107.77,84.97
2018,8,24,8,0,0.0,126.0,2.3,17.1,126.0,115.69,91.09
2018,8,24,8,15,0.5,139.5,2.25,17.45,140.0,128.67,101.3
2018,8,24,8,30,1.0,153.0,2.2,17.8,154.0,141.69,111.41
2018,8,24,8,45,3.0,170.0,2.15,18.2,172.0,159.61,125.39
2018,8,24,9,0,5.0,187.0,2.1,18.6,190.0,177.62,139.27
2018,8,24,9,15,8.0,205.0,2.1,18.95,210.5,197.66,154.68
2018,8,24,9,30,11.0,223.0,2.1,19.3,231.0,217.77,169.97
2018,8,24,9,45,14.0,242.5,2.1,19.65,253.0,239.39,186.29
2018,8,24,10,0,17.0,262.0,2.1,20.0,275.0,260.99,202.42
2018,8,24,10,15,26.0,293.0,2.15,20.25,314.0,316.52,244.6
2018,8,24,10,30,35.0,324.0,2.2,20.5,353.0,356.7,274.42
2018,8,24,10,45,46.5,351.5,2.25,20.75,391.0,395.21,302.81
2018,8,24,11,0,58.0,379.0,2.3,21.0,429.0,433.04,330.36
2018,8,24,11,15,75.0,396.0,2.35,21.2,461.5,464.46,353.29
2018,8,24,11,30,92.0,413.0,2.4,21.4,494.0,494.79,375.27
2018,8,24,11,45,156.5,414.5,2.45,21.55,553.5,568.3,429.75
2018,8,24,12,0,221.0,416.0,2.5,21.7,613.0,623.22,469.94
2018,8,24,12,15,396.0,355.5,2.55,21.75,708.0,737.21,554.22
2018,8,24,12,30,571.0,295.0,2.6,21.8,803.0,818.42,613.62
2018,8,24,12,45,622.5,273.0,2.65,21.9,821.5,819.38,614.62
2018,8,24,13,0,674.0,251.0,2.7,22.0,840.0,813.82,611.68
2018,8,24,13,15,668.5,248.5,2.75,21.95,823.5,775.18,584.97
2018,8,24,13,30,663.0,246.0,2.8,21.9,807.0,734.89,556.87
2018,8,24,13,45,654.0,243.5,2.85,21.85,784.0,690.7,525.39
2018,8,24,14,0,645.0,241.0,2.9,21.8,761.0,645.59,492.54
2018,8,24,14,15,633.5,236.5,2.95,21.6,731.0,596.58,456.33
2018,8,24,14,30,622.0,232.0,3.0,21.4,701.0,547.42,419.03
2018,8,24,14,45,605.5,227.0,3.0,21.25,665.0,495.47,378.41
2018,8,24,15,0,589.0,222.0,3.0,21.1,629.0,443.08,336.42
2018,8,24,15,15,570.5,213.5,3.0,21.1,588.0,389.32,292.26
2018,8,24,15,30,552.0,205.0,3.0,21.1,547.0,337.13,248.52
2018,8,24,15,45,527.5,196.5,3.05,20.55,502.5,285.21,205.38
2018,8,24,16,0,503.0,188.0,3.1,20.0,458.0,235.98,164.96
2018,8,24,16,15,473.5,176.5,3.1,19.6,411.0,186.82,127.09
2018,8,24,16,30,444.0,165.0,3.1,19.2,364.0,141.4,97.61
2018,8,24,16,45,407.5,150.0,3.1,18.8,315.5,103.34,84.52
2018,8,24,17,0,371.0,135.0,3.1,18.4,267.0,95.08,77.73
2018,8,24,17,15,327.0,117.0,3.05,17.9,219.5,87.22,71.12
2018,8,24,17,30,283.0,99.0,3.0,17.4,172.0,74.88,60.34
2018,8,24,17,45,230.0,78.0,2.95,16.9,128.5,60.03,47.08
2018,8,24,18,0,177.0,57.0,2.9,16.4,85.0,44.69,33.14
2018,8,24,18,15,118.0,37.5,2.85,16.05,53.0,29.96,19.13
2018,8,24,18,30,59.0,18.0,2.8,15.7,21.0,14.8,0.0
2018,8,24,18,45,29.5,9.0,2.7,15.4,10.5,8.19,0.0
2018,8,24,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.7,12.35,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,74.5,16.0,1.75,13.3,21.0,39.34,0.0
2018,8,25,6,0,132.0,29.0,1.8,13.8,39.0,105.21,61.84
2018,8,25,6,15,209.0,46.5,1.8,14.25,77.0,170.59,132.7
2018,8,25,6,30,286.0,64.0,1.8,14.7,115.0,241.38,195.2
2018,8,25,6,45,209.0,77.5,1.8,15.15,121.5,217.58,178.47
2018,8,25,7,0,132.0,91.0,1.8,15.6,128.0,184.54,151.75
2018,8,25,7,15,70.0,108.5,1.75,16.05,128.5,157.6,128.57
2018,8,25,7,30,8.0,126.0,1.7,16.5,129.0,125.21,99.85
2018,8,25,7,45,10.0,143.5,1.65,16.9,148.0,143.49,114.6
2018,8,25,8,0,12.0,161.0,1.6,17.3,167.0,161.91,129.1
2018,8,25,8,15,20.0,183.5,1.55,17.8,194.5,190.81,151.95
2018,8,25,8,30,28.0,206.0,1.5,18.3,222.0,234.1,185.71
2018,8,25,8,45,40.0,231.5,1.45,18.75,256.0,272.2,214.84
2018,8,25,9,0,52.0,257.0,1.4,19.2,290.0,310.71,243.7
2018,8,25,9,15,104.0,286.5,1.35,19.65,358.0,392.24,305.82
2018,8,25,9,30,156.0,316.0,1.3,20.1,426.0,493.21,379.59
2018,8,25,9,45,290.0,306.5,1.3,20.55,523.5,633.1,481.03
2018,8,25,10,0,424.0,297.0,1.3,21.0,621.0,775.11,578.59
2018,8,25,10,15,542.5,267.5,1.3,21.4,698.5,864.24,637.59
2018,8,25,10,30,661.0,238.0,1.3,21.8,776.0,957.87,697.89
2018,8,25,10,45,672.5,239.0,1.35,22.15,799.5,967.38,701.8
2018,8,25,11,0,684.0,240.0,1.4,22.5,823.0,973.57,704.78
2018,8,25,11,15,650.5,258.5,1.45,22.8,820.5,948.84,687.65
2018,8,25,11,30,617.0,277.0,1.5,23.1,818.0,921.14,668.61
2018,8,25,11,45,579.5,294.5,1.6,23.35,805.5,884.47,644.43
2018,8,25,12,0,542.0,312.0,1.7,23.6,793.0,849.15,620.83
2018,8,25,12,15,636.0,270.0,1.8,23.75,834.0,878.15,643.08
2018,8,25,12,30,730.0,228.0,1.9,23.9,875.0,898.6,658.75
2018,8,25,12,45,749.0,214.5,2.0,24.05,872.5,873.27,642.67
2018,8,25,13,0,768.0,201.0,2.1,24.2,870.0,844.17,624.39
2018,8,25,13,15,764.0,198.5,2.2,24.1,853.5,803.64,597.91
2018,8,25,13,30,760.0,196.0,2.3,24.0,837.0,761.04,569.4
2018,8,25,13,45,713.5,208.5,2.45,23.95,797.0,700.5,527.14
2018,8,25,14,0,667.0,221.0,2.6,23.9,757.0,641.8,485.17
2018,8,25,14,15,698.0,201.5,2.7,23.65,743.5,604.19,458.27
2018,8,25,14,30,729.0,182.0,2.8,23.4,730.0,562.08,426.68
2018,8,25,14,45,716.5,177.5,2.9,23.15,693.5,507.04,384.05
2018,8,25,15,0,704.0,173.0,3.0,22.9,657.0,452.17,340.15
2018,8,25,15,15,686.0,167.5,3.0,22.9,615.0,394.85,292.69
2018,8,25,15,30,668.0,162.0,3.0,22.9,573.0,338.88,245.3
2018,8,25,15,45,645.0,155.5,3.1,22.15,527.0,282.45,198.03
2018,8,25,16,0,622.0,149.0,3.2,21.4,481.0,228.52,153.32
2018,8,25,16,15,592.5,141.0,3.25,20.85,432.0,175.34,112.35
2018,8,25,16,30,563.0,133.0,3.3,20.3,383.0,124.71,80.44
2018,8,25,16,45,523.5,123.0,3.3,19.75,333.0,85.74,69.09
2018,8,25,17,0,484.0,113.0,3.3,19.2,283.0,80.39,64.79
2018,8,25,17,15,433.0,100.5,3.3,18.6,233.5,72.91,58.47
2018,8,25,17,30,382.0,88.0,3.3,18.0,184.0,65.09,51.64
2018,8,25,17,45,314.5,72.0,3.25,17.4,138.5,54.22,41.89
2018,8,25,18,0,247.0,56.0,3.2,16.8,93.0,42.92,31.49
2018,8,25,18,15,166.5,38.0,3.1,16.4,58.5,29.58,18.48
2018,8,25,18,30,86.0,20.0,3.0,16.0,24.0,16.3,0.0
2018,8,25,18,45,43.0,10.0,2.85,15.65,12.0,9.1,0.0
2018,8,25,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,15,10.0,2.5,2.15,12.35,2.0,0.0,0.0
2018,8,26,5,30,20.0,5.0,2.2,12.8,4.0,0.0,0.0
2018,8,26,5,45,20.0,7.0,2.3,13.3,7.0,13.03,0.0
2018,8,26,6,0,20.0,9.0,2.4,13.8,10.0,17.42,5.07
2018,8,26,6,15,10.0,15.0,2.4,14.2,15.5,17.94,9.14
2018,8,26,6,30,0.0,21.0,2.4,14.6,21.0,18.47,9.97
2018,8,26,6,45,0.0,29.0,2.45,15.0,29.0,25.53,16.15
2018,8,26,7,0,0.0,37.0,2.5,15.4,37.0,32.6,22.26
2018,8,26,7,15,0.0,44.5,2.4,15.8,44.5,39.25,27.9
2018,8,26,7,30,0.0,52.0,2.3,16.2,52.0,45.9,33.45
2018,8,26,7,45,0.0,62.5,2.25,16.6,62.5,55.22,41.15
2018,8,26,8,0,0.0,73.0,2.2,17.0,73.0,64.57,48.76
2018,8,26,8,15,0.0,89.0,2.15,17.4,89.0,78.96,60.46
2018,8,26,8,30,0.0,105.0,2.1,17.8,105.0,93.93,72.46
2018,8,26,8,45,0.0,125.5,2.05,18.2,125.5,113.27,87.88
2018,8,26,9,0,0.0,146.0,2.0,18.6,146.0,132.69,103.14
2018,8,26,9,15,3.0,166.5,2.05,19.0,168.5,155.01,120.7
2018,8,26,9,30,6.0,187.0,2.1,19.4,191.0,177.47,138.14
2018,8,26,9,45,9.5,213.5,2.1,19.85,220.5,206.39,160.42
2018,8,26,10,0,13.0,240.0,2.1,20.3,250.0,235.36,182.42
2018,8,26,10,15,44.5,281.0,2.2,20.6,317.0,322.93,250.24
2018,8,26,10,30,76.0,322.0,2.3,20.9,384.0,396.69,305.86
2018,8,26,10,45,131.0,340.0,2.35,21.2,450.0,486.41,372.82
2018,8,26,11,0,186.0,358.0,2.4,21.5,516.0,557.36,424.65
2018,8,26,11,15,215.0,376.5,2.45,21.7,562.0,600.77,455.31
2018,8,26,11,30,244.0,395.0,2.5,21.9,608.0,657.07,494.61
2018,8,26,11,45,476.0,305.0,2.6,22.05,725.0,794.81,596.74
2018,8,26,12,0,708.0,215.0,2.7,22.2,842.0,913.5,681.1
2018,8,26,12,15,808.5,167.0,2.75,22.25,882.0,930.26,691.48
2018,8,26,12,30,909.0,119.0,2.8,22.3,922.0,937.93,696.82
2018,8,26,12,45,904.5,120.0,2.9,22.35,912.5,903.53,674.51
2018,8,26,13,0,900.0,121.0,3.0,22.4,903.0,866.25,650.39
2018,8,26,13,15,895.0,120.0,3.05,22.35,885.0,824.01,622.55
2018,8,26,13,30,890.0,119.0,3.1,22.3,867.0,779.35,592.74
2018,8,26,13,45,883.5,117.5,3.2,22.25,842.5,730.96,559.14
2018,8,26,14,0,877.0,116.0,3.3,22.2,818.0,680.71,522.29
2018,8,26,14,15,868.0,115.0,3.35,22.0,787.0,627.76,482.43
2018,8,26,14,30,859.0,114.0,3.4,21.8,756.0,573.63,440.42
2018,8,26,14,45,846.5,111.5,3.45,21.6,718.0,514.14,393.05
2018,8,26,15,0,834.0,109.0,3.5,21.4,680.0,454.99,344.33
2018,8,26,15,15,818.5,106.5,3.5,21.4,637.5,394.82,293.03
2018,8,26,15,30,803.0,104.0,3.5,21.4,595.0,335.36,241.14
2018,8,26,15,45,782.5,100.5,3.6,20.85,547.5,274.83,188.62
2018,8,26,16,0,762.0,97.0,3.7,20.3,500.0,216.2,138.51
2018,8,26,16,15,735.5,92.5,3.7,19.9,450.0,158.2,93.02
2018,8,26,16,30,709.0,88.0,3.7,19.5,400.0,97.91,54.92
2018,8,26,16,45,673.0,83.0,3.7,19.1,349.0,57.65,44.91
2018,8,26,17,0,637.0,78.0,3.7,18.7,298.0,55.82,43.51
2018,8,26,17,15,584.5,70.5,3.65,18.2,246.5,51.84,40.13
2018,8,26,17,30,532.0,63.0,3.6,17.7,195.0,47.7,36.45
2018,8,26,17,45,455.0,54.5,3.55,17.2,148.5,42.46,31.62
2018,8,26,18,0,378.0,46.0,3.5,16.7,102.0,37.1,26.4
2018,8,26,18,15,260.5,33.5,3.45,16.35,65.0,26.25,15.42
2018,8,26,18,30,143.0,21.0,3.4,16.0,28.0,16.67,0.0
2018,8,26,18,45,71.5,10.5,3.35,15.65,14.0,9.55,0.0
2018,8,26,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.5,2.4,14.5,1.5,0.0,0.0
2018,8,27,5,30,12.0,3.0,2.5,14.8,3.0,0.0,0.0
2018,8,27,5,45,12.0,5.5,2.6,15.1,6.0,9.01,0.0
2018,8,27,6,0,12.0,8.0,2.7,15.4,9.0,13.12,1.87
2018,8,27,6,15,6.0,12.5,2.7,15.7,13.0,13.9,5.71
2018,8,27,6,30,0.0,17.0,2.7,16.0,17.0,14.94,6.91
2018,8,27,6,45,0.0,23.0,2.7,16.3,23.0,20.23,11.54
2018,8,27,7,0,0.0,29.0,2.7,16.6,29.0,25.53,16.12
2018,8,27,7,15,0.0,34.5,2.6,16.95,34.5,30.39,20.25
2018,8,27,7,30,0.0,40.0,2.5,17.3,40.0,35.27,24.31
2018,8,27,7,45,0.0,55.5,2.45,17.6,55.5,49.01,35.77
2018,8,27,8,0,0.0,71.0,2.4,17.9,71.0,62.79,47.11
2018,8,27,8,15,0.0,92.5,2.35,18.3,92.5,82.3,63.01
2018,8,27,8,30,0.0,114.0,2.3,18.7,114.0,102.59,79.31
2018,8,27,8,45,0.0,123.5,2.25,19.05,123.5,111.38,86.07
2018,8,27,9,0,0.0,133.0,2.2,19.4,133.0,120.18,92.79
2018,8,27,9,15,8.0,176.0,2.2,19.7,181.5,169.16,131.94
2018,8,27,9,30,16.0,219.0,2.2,20.0,230.0,218.98,170.92
2018,8,27,9,45,24.0,246.0,2.2,20.3,263.5,267.94,208.51
2018,8,27,10,0,32.0,273.0,2.2,20.6,297.0,303.52,235.24
2018,8,27,10,15,71.5,299.0,2.2,20.85,356.0,369.67,286.06
2018,8,27,10,30,111.0,325.0,2.2,21.1,415.0,453.19,348.27
2018,8,27,10,45,171.0,360.5,2.25,21.3,503.5,549.29,418.8
2018,8,27,11,0,231.0,396.0,2.3,21.5,592.0,643.51,485.94
2018,8,27,11,15,267.5,387.5,2.3,21.65,618.0,681.05,511.78
2018,8,27,11,30,304.0,379.0,2.3,21.8,644.0,699.91,525.08
2018,8,27,11,45,332.0,370.5,2.35,21.95,662.0,708.15,531.18
2018,8,27,12,0,360.0,362.0,2.4,22.1,680.0,713.98,535.67
2018,8,27,12,15,379.5,358.5,2.45,22.1,693.0,714.27,536.35
2018,8,27,12,30,399.0,355.0,2.5,22.1,706.0,721.76,541.85
2018,8,27,12,45,537.0,287.0,2.5,22.15,754.5,756.76,569.56
2018,8,27,13,0,675.0,219.0,2.5,22.2,803.0,783.7,590.82
2018,8,27,13,15,734.5,186.0,2.55,22.15,810.5,767.45,580.7
2018,8,27,13,30,794.0,153.0,2.6,22.1,818.0,743.01,564.79
2018,8,27,13,45,791.0,149.0,2.6,22.0,795.5,697.53,532.06
2018,8,27,14,0,788.0,145.0,2.6,21.9,773.0,650.2,497.33
2018,8,27,14,15,780.0,142.5,2.65,21.75,743.5,599.57,459.48
2018,8,27,14,30,772.0,140.0,2.7,21.6,714.0,547.98,419.72
2018,8,27,14,45,763.0,134.5,2.7,21.4,678.0,492.53,375.76
2018,8,27,15,0,754.0,129.0,2.7,21.2,642.0,436.76,330.1
2018,8,27,15,15,737.0,126.0,2.7,21.2,601.0,376.68,279.65
2018,8,27,15,30,720.0,123.0,2.7,21.2,560.0,320.41,231.05
2018,8,27,15,45,702.0,117.0,2.7,20.65,515.0,262.79,181.46
2018,8,27,16,0,684.0,111.0,2.7,20.1,470.0,206.92,134.1
2018,8,27,16,15,658.0,105.0,2.7,19.7,422.5,152.07,91.44
2018,8,27,16,30,632.0,99.0,2.7,19.3,375.0,100.41,59.88
2018,8,27,16,45,595.0,92.5,2.7,18.95,326.0,64.45,50.86
2018,8,27,17,0,558.0,86.0,2.7,18.6,277.0,61.83,48.79
2018,8,27,17,15,505.0,77.5,2.7,18.1,228.0,57.36,44.98
2018,8,27,17,30,452.0,69.0,2.7,17.6,179.0,52.7,40.84
2018,8,27,17,45,377.5,58.5,2.7,17.15,135.0,44.41,33.29
2018,8,27,18,0,303.0,48.0,2.7,16.7,91.0,37.03,26.27
2018,8,27,18,15,203.5,33.5,2.65,16.45,57.5,26.22,14.93
2018,8,27,18,30,104.0,19.0,2.6,16.2,24.0,17.28,0.0
2018,8,27,18,45,52.0,9.5,2.6,15.9,12.0,8.64,0.0
2018,8,27,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.85,14.3,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.0,14.6,4.0,0.0,0.0
2018,8,28,5,45,24.0,9.0,2.1,14.95,10.0,16.22,0.0
2018,8,28,6,0,34.0,14.0,2.2,15.3,16.0,34.37,12.4
2018,8,28,6,15,82.0,25.0,2.25,15.6,37.0,73.03,53.61
2018,8,28,6,30,130.0,36.0,2.3,15.9,58.0,114.39,90.64
2018,8,28,6,45,65.0,38.5,2.35,16.25,49.5,78.38,61.55
2018,8,28,7,0,0.0,41.0,2.4,16.6,41.0,36.15,25.12
2018,8,28,7,15,0.0,51.5,2.35,16.9,51.5,45.45,33.03
2018,8,28,7,30,0.0,62.0,2.3,17.2,62.0,54.77,40.79
2018,8,28,7,45,0.0,76.0,2.25,17.5,76.0,67.23,51.06
2018,8,28,8,0,0.0,90.0,2.2,17.8,90.0,80.25,61.66
2018,8,28,8,15,0.5,109.5,2.2,18.15,110.0,99.13,76.94
2018,8,28,8,30,1.0,129.0,2.2,18.5,130.0,118.12,92.08
2018,8,28,8,45,3.5,150.5,2.2,18.9,153.0,140.95,110.21
2018,8,28,9,0,6.0,172.0,2.2,19.3,176.0,163.95,128.21
2018,8,28,9,15,15.0,208.5,2.25,19.6,219.0,208.32,163.22
2018,8,28,9,30,24.0,245.0,2.3,19.9,262.0,253.18,197.96
2018,8,28,9,45,43.0,285.0,2.3,20.2,317.0,329.45,256.45
2018,8,28,10,0,62.0,325.0,2.3,20.5,372.0,390.63,302.11
2018,8,28,10,15,79.5,351.0,2.35,20.75,413.5,434.63,334.39
2018,8,28,10,30,97.0,377.0,2.4,21.0,455.0,478.13,365.95
2018,8,28,10,45,110.0,392.5,2.45,21.2,483.5,504.88,384.96
2018,8,28,11,0,123.0,408.0,2.5,21.4,512.0,547.77,415.41
2018,8,28,11,15,114.0,409.5,2.55,21.5,507.0,535.16,405.4
2018,8,28,11,30,105.0,411.0,2.6,21.6,502.0,506.67,384.42
2018,8,28,11,45,88.5,400.0,2.65,21.7,477.0,474.18,360.25
2018,8,28,12,0,72.0,389.0,2.7,21.8,452.0,442.3,336.41
2018,8,28,12,15,79.0,400.0,2.7,21.85,469.0,454.67,345.64
2018,8,28,12,30,86.0,411.0,2.7,21.9,486.0,465.97,353.87
2018,8,28,12,45,91.5,410.5,2.75,21.9,490.0,463.7,352.41
2018,8,28,13,0,97.0,410.0,2.8,21.9,494.0,460.61,350.44
2018,8,28,13,15,102.0,401.0,2.8,21.85,487.5,448.35,341.75
2018,8,28,13,30,107.0,392.0,2.8,21.8,481.0,435.49,332.6
2018,8,28,13,45,262.0,338.0,2.8,21.75,548.0,494.44,379.51
2018,8,28,14,0,417.0,284.0,2.8,21.7,615.0,532.26,409.04
2018,8,28,14,15,643.5,191.0,2.85,21.55,678.5,560.04,431.09
2018,8,28,14,30,870.0,98.0,2.9,21.4,742.0,562.94,432.46
2018,8,28,14,45,861.5,95.5,2.9,21.25,706.0,506.29,386.56
2018,8,28,15,0,853.0,93.0,2.9,21.1,670.0,448.91,338.88
2018,8,28,15,15,838.0,91.0,2.9,21.1,627.5,389.11,287.73
2018,8,28,15,30,823.0,89.0,2.9,21.1,585.0,325.62,232.59
2018,8,28,15,45,807.0,85.5,2.9,20.55,539.5,265.05,179.65
2018,8,28,16,0,791.0,82.0,2.9,20.0,494.0,205.79,128.78
2018,8,28,16,15,768.5,78.0,2.85,19.65,445.0,146.92,82.79
2018,8,28,16,30,746.0,74.0,2.8,19.3,396.0,90.68,49.38
2018,8,28,16,45,712.5,69.5,2.8,18.95,345.0,53.14,41.02
2018,8,28,17,0,679.0,65.0,2.8,18.6,294.0,51.0,39.32
2018,8,28,17,15,627.5,60.5,2.75,18.15,243.5,44.51,33.69
2018,8,28,17,30,576.0,56.0,2.7,17.7,193.0,42.46,31.82
2018,8,28,17,45,496.5,48.5,2.65,17.25,145.5,37.79,27.46
2018,8,28,18,0,417.0,41.0,2.6,16.8,98.0,33.05,22.75
2018,8,28,18,15,289.0,30.5,2.5,16.55,62.0,25.33,13.62
2018,8,28,18,30,161.0,20.0,2.4,16.3,26.0,18.19,0.0
2018,8,28,18,45,80.5,10.0,2.35,16.0,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.1,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.6,4.0,0.0,0.0
2018,8,29,5,45,141.0,16.0,1.5,15.1,23.5,61.81,0.0
2018,8,29,6,0,247.0,27.0,1.5,15.6,43.0,144.34,60.24
2018,8,29,6,15,357.5,36.0,1.55,16.05,83.0,227.63,174.04
2018,8,29,6,30,468.0,45.0,1.6,16.5,123.0,315.37,251.99
2018,8,29,6,45,536.0,52.0,1.65,17.0,171.5,388.21,314.83
2018,8,29,7,0,604.0,59.0,1.7,17.5,220.0,467.05,379.84
2018,8,29,7,15,650.5,64.0,1.7,17.85,271.5,534.46,433.29
2018,8,29,7,30,697.0,69.0,1.7,18.2,323.0,601.36,483.49
2018,8,29,7,45,728.5,73.5,1.7,18.6,374.5,661.86,525.82
2018,8,29,8,0,760.0,78.0,1.7,19.0,426.0,722.63,566.96
2018,8,29,8,15,784.0,81.0,1.75,19.35,475.0,775.12,601.56
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,826.49,634.7
2018,8,29,8,45,707.0,125.0,1.85,20.05,534.0,813.56,622.99
2018,8,29,9,0,606.0,166.0,1.9,20.4,544.0,785.3,601.44
2018,8,29,9,15,532.5,208.0,1.95,20.75,556.5,768.01,586.6
2018,8,29,9,30,459.0,250.0,2.0,21.1,569.0,752.26,571.78
2018,8,29,9,45,441.5,270.0,2.05,21.45,589.5,762.25,576.56
2018,8,29,10,0,424.0,290.0,2.1,21.8,610.0,769.29,579.12
2018,8,29,10,15,591.5,228.5,2.15,22.0,693.5,879.0,657.34
2018,8,29,10,30,759.0,167.0,2.2,22.2,777.0,974.41,719.28
2018,8,29,10,45,843.0,131.0,2.25,22.45,826.0,1006.07,737.93
2018,8,29,11,0,927.0,95.0,2.3,22.7,875.0,1045.81,762.37
2018,8,29,11,15,835.0,143.0,2.4,22.8,854.5,1005.84,736.41
2018,8,29,11,30,743.0,191.0,2.5,22.9,834.0,958.27,706.03
2018,8,29,11,45,582.0,264.0,2.55,23.05,770.0,859.46,638.42
2018,8,29,12,0,421.0,337.0,2.6,23.2,706.0,759.22,566.22
2018,8,29,12,15,378.0,360.0,2.65,23.2,691.0,714.43,534.98
2018,8,29,12,30,335.0,383.0,2.7,23.2,676.0,682.3,511.59
2018,8,29,12,45,501.5,306.0,2.75,23.25,739.5,743.93,559.12
2018,8,29,13,0,668.0,229.0,2.8,23.3,803.0,786.44,591.91
2018,8,29,13,15,786.5,167.5,2.85,23.2,830.5,786.61,594.45
2018,8,29,13,30,905.0,106.0,2.9,23.1,858.0,775.43,587.72
2018,8,29,13,45,899.5,105.0,2.9,23.05,834.0,727.39,554.06
2018,8,29,14,0,894.0,104.0,2.9,23.0,810.0,677.33,517.1
2018,8,29,14,15,885.0,103.0,2.9,22.85,778.5,623.41,476.48
2018,8,29,14,30,876.0,102.0,2.9,22.7,747.0,568.28,433.7
2018,8,29,14,45,864.0,100.5,2.85,22.55,709.5,510.33,387.29
2018,8,29,15,0,852.0,99.0,2.8,22.4,672.0,452.02,339.12
2018,8,29,15,15,837.0,96.0,2.8,22.4,629.0,387.91,285.07
2018,8,29,15,30,822.0,93.0,2.8,22.4,586.0,327.03,232.23
