Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,18,30,62.0,8.0,3.9,18.0,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.9,17.45,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,5,45,78.0,9.5,2.05,13.9,12.5,0.0,0.0
2018,9,9,6,0,156.0,19.0,2.0,14.2,25.0,79.41,0.0
2018,9,9,6,15,287.0,31.0,2.0,14.8,62.5,193.73,133.46
2018,9,9,6,30,418.0,43.0,2.0,15.4,100.0,291.8,231.72
2018,9,9,6,45,501.5,51.0,2.0,15.95,149.0,372.68,302.83
2018,9,9,7,0,585.0,59.0,2.0,16.5,198.0,460.97,376.72
2018,9,9,7,15,637.5,64.0,1.85,17.05,249.5,531.65,433.08
2018,9,9,7,30,690.0,69.0,1.7,17.6,301.0,605.46,488.13
2018,9,9,7,45,726.5,73.5,1.6,18.1,353.0,665.28,529.39
2018,9,9,8,0,763.0,78.0,1.5,18.6,405.0,729.85,572.32
2018,9,9,8,15,788.5,81.5,1.45,19.25,455.0,784.07,606.3
2018,9,9,8,30,814.0,85.0,1.4,19.9,505.0,837.15,638.42
2018,9,9,8,45,832.0,88.0,1.35,20.5,551.0,881.33,663.67
2018,9,9,9,0,850.0,91.0,1.3,21.1,597.0,923.21,686.82
2018,9,9,9,15,867.5,92.0,1.3,21.7,639.5,949.92,700.38
2018,9,9,9,30,885.0,93.0,1.3,22.3,682.0,983.21,718.24
2018,9,9,9,45,901.0,92.0,1.35,22.9,719.0,1009.57,732.25
2018,9,9,10,0,917.0,91.0,1.4,23.5,756.0,1032.6,744.2
2018,9,9,10,15,882.0,110.5,1.5,24.0,770.5,1024.17,737.62
2018,9,9,10,30,847.0,130.0,1.6,24.5,785.0,1022.21,735.6
2018,9,9,10,45,892.0,113.0,1.7,24.95,819.5,1033.77,742.23
2018,9,9,11,0,937.0,96.0,1.8,25.4,854.0,1052.76,753.41
2018,9,9,11,15,939.5,97.0,1.95,25.7,867.5,1044.97,748.94
2018,9,9,11,30,942.0,98.0,2.1,26.0,881.0,1033.18,742.23
2018,9,9,11,45,942.0,98.5,2.2,26.3,886.0,1014.48,730.55
2018,9,9,12,0,942.0,99.0,2.3,26.6,891.0,991.99,716.51
2018,9,9,12,15,940.5,99.5,2.5,26.7,888.5,964.44,700.69
2018,9,9,12,30,939.0,100.0,2.7,26.8,886.0,933.39,682.31
2018,9,9,12,45,934.0,101.0,2.9,26.9,875.0,896.54,659.74
2018,9,9,13,0,929.0,102.0,3.1,27.0,864.0,856.74,634.81
2018,9,9,13,15,924.5,101.0,3.25,26.9,845.5,812.61,606.71
2018,9,9,13,30,920.0,100.0,3.4,26.8,827.0,765.94,576.37
2018,9,9,13,45,912.5,99.5,3.5,26.75,801.0,715.39,540.99
2018,9,9,14,0,905.0,99.0,3.6,26.7,775.0,662.99,502.47
2018,9,9,14,15,895.5,98.0,3.7,26.5,742.5,607.39,460.69
2018,9,9,14,30,886.0,97.0,3.8,26.3,710.0,550.67,416.62
2018,9,9,14,45,874.0,94.5,3.85,26.1,671.0,490.6,368.43
2018,9,9,15,0,862.0,92.0,3.9,25.9,632.0,430.24,318.39
2018,9,9,15,15,845.0,89.5,3.9,25.9,587.5,364.94,262.94
2018,9,9,15,30,828.0,87.0,3.9,25.9,543.0,303.08,209.17
2018,9,9,15,45,808.5,83.5,4.0,25.2,495.5,241.06,156.08
2018,9,9,16,0,789.0,80.0,4.1,24.5,448.0,180.87,106.72
2018,9,9,16,15,760.5,76.0,4.1,23.95,397.5,121.59,65.19
2018,9,9,16,30,732.0,72.0,4.1,23.4,347.0,65.83,41.36
2018,9,9,16,45,690.5,66.0,4.1,22.8,294.5,52.23,39.67
2018,9,9,17,0,649.0,60.0,4.1,22.2,242.0,44.51,33.08
2018,9,9,17,15,582.0,53.5,4.0,21.45,191.0,40.72,29.75
2018,9,9,17,30,515.0,47.0,3.9,20.7,140.0,36.88,26.17
2018,9,9,17,45,405.5,38.5,3.85,19.9,96.5,31.11,20.61
2018,9,9,18,0,296.0,30.0,3.8,19.1,53.0,25.32,11.65
2018,9,9,18,15,173.0,18.5,3.75,18.6,29.5,16.83,0.0
2018,9,9,18,30,50.0,7.0,3.7,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.65,17.55,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,5,45,80.5,9.0,2.3,13.65,12.0,0.0,0.0
2018,9,10,6,0,161.0,18.0,2.3,14.0,24.0,80.58,0.0
2018,9,10,6,15,289.5,29.0,2.3,14.55,60.0,192.39,129.34
2018,9,10,6,30,418.0,40.0,2.3,15.1,96.0,289.13,229.77
2018,9,10,6,45,496.5,48.5,2.35,15.65,144.0,367.35,299.38
2018,9,10,7,0,575.0,57.0,2.4,16.2,192.0,452.76,371.68
2018,9,10,7,15,627.0,63.5,2.25,16.8,244.0,524.42,429.42
2018,9,10,7,30,679.0,70.0,2.1,17.4,296.0,599.3,486.04
2018,9,10,7,45,711.5,75.5,1.95,17.95,347.0,660.67,528.77
2018,9,10,8,0,744.0,81.0,1.8,18.5,398.0,718.49,567.01
2018,9,10,8,15,769.5,85.0,1.75,19.2,447.5,772.6,601.51
2018,9,10,8,30,795.0,89.0,1.7,19.9,497.0,825.63,634.1
2018,9,10,8,45,811.5,93.5,1.65,20.6,542.5,869.66,659.55
2018,9,10,9,0,828.0,98.0,1.6,21.3,588.0,911.36,682.85
2018,9,10,9,15,847.0,98.5,1.55,21.95,630.0,947.99,702.41
2018,9,10,9,30,866.0,99.0,1.5,22.6,672.0,971.72,713.29
2018,9,10,9,45,884.0,96.5,1.5,23.25,708.5,997.89,726.51
2018,9,10,10,0,902.0,94.0,1.5,23.9,745.0,1020.84,737.57
2018,9,10,10,15,909.5,95.0,1.55,24.4,773.5,1033.81,743.62
2018,9,10,10,30,917.0,96.0,1.6,24.9,802.0,1042.95,747.48
2018,9,10,10,45,922.0,97.0,1.65,25.45,823.5,1045.63,747.34
2018,9,10,11,0,927.0,98.0,1.7,26.0,845.0,1044.32,744.92
2018,9,10,11,15,930.0,99.0,1.8,26.35,859.0,1037.01,740.24
2018,9,10,11,30,933.0,100.0,1.9,26.7,873.0,1025.71,733.17
2018,9,10,11,45,933.5,101.0,2.0,27.05,878.5,1008.06,722.19
2018,9,10,12,0,934.0,102.0,2.1,27.4,884.0,986.62,708.85
2018,9,10,12,15,931.0,103.0,2.25,27.55,880.5,958.29,692.15
2018,9,10,12,30,928.0,104.0,2.4,27.7,877.0,926.58,673.06
2018,9,10,12,45,920.5,106.5,2.5,27.85,865.5,889.34,649.69
2018,9,10,13,0,913.0,109.0,2.6,28.0,854.0,849.32,624.25
2018,9,10,13,15,908.5,108.0,2.75,28.0,835.5,805.66,596.71
2018,9,10,13,30,904.0,107.0,2.9,28.0,817.0,759.52,566.98
2018,9,10,13,45,896.5,106.0,3.05,27.95,791.0,709.07,532.02
2018,9,10,14,0,889.0,105.0,3.2,27.9,765.0,656.84,494.26
2018,9,10,14,15,878.5,103.0,3.3,27.7,731.5,600.45,452.34
2018,9,10,14,30,868.0,101.0,3.4,27.5,698.0,543.11,408.24
2018,9,10,14,45,855.0,99.0,3.55,27.25,659.5,483.93,361.36
2018,9,10,15,0,842.0,97.0,3.7,27.0,621.0,422.27,310.92
2018,9,10,15,15,824.5,94.0,3.7,27.0,576.5,359.98,258.1
2018,9,10,15,30,807.0,91.0,3.7,27.0,532.0,298.75,205.23
2018,9,10,15,45,783.5,88.0,3.9,26.1,484.0,237.58,153.56
2018,9,10,16,0,760.0,85.0,4.1,25.2,436.0,178.77,106.02
2018,9,10,16,15,728.0,81.0,4.2,24.5,385.5,121.08,66.31
2018,9,10,16,30,696.0,77.0,4.3,23.8,335.0,62.16,40.02
2018,9,10,16,45,649.0,71.5,4.35,23.05,283.0,51.84,39.3
2018,9,10,17,0,602.0,66.0,4.4,22.3,231.0,49.28,37.19
2018,9,10,17,15,529.5,58.5,4.4,21.4,181.0,44.91,33.35
2018,9,10,17,30,457.0,51.0,4.4,20.5,131.0,40.46,29.21
2018,9,10,17,45,342.5,40.5,4.4,19.6,89.0,33.08,22.15
2018,9,10,18,0,228.0,30.0,4.4,18.7,47.0,23.71,9.03
2018,9,10,18,15,128.5,18.0,4.35,18.2,26.0,16.37,0.0
2018,9,10,18,30,29.0,6.0,4.3,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.25,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,11,5,45,70.0,8.5,3.55,13.4,11.0,0.0,0.0
2018,9,11,6,0,140.0,17.0,3.6,13.6,22.0,71.38,0.0
2018,9,11,6,15,263.0,29.5,3.65,14.0,57.5,179.57,117.17
2018,9,11,6,30,386.0,42.0,3.7,14.4,93.0,274.9,219.44
2018,9,11,6,45,465.0,51.5,3.7,14.85,140.0,353.22,290.12
2018,9,11,7,0,544.0,61.0,3.7,15.3,187.0,438.7,363.72
2018,9,11,7,15,597.0,67.5,3.65,15.85,238.0,509.72,422.68
2018,9,11,7,30,650.0,74.0,3.6,16.4,289.0,583.99,481.39
2018,9,11,7,45,682.5,80.5,3.55,16.95,339.5,645.38,526.47
2018,9,11,8,0,715.0,87.0,3.5,17.5,390.0,707.25,570.3
2018,9,11,8,15,742.0,91.5,3.4,18.05,439.0,761.95,607.18
2018,9,11,8,30,769.0,96.0,3.3,18.6,488.0,811.42,639.19
2018,9,11,8,45,787.5,99.5,3.2,19.2,533.0,855.25,666.22
2018,9,11,9,0,806.0,103.0,3.1,19.8,578.0,896.91,691.11
2018,9,11,9,15,821.5,105.5,3.1,20.3,619.0,932.05,711.99
2018,9,11,9,30,837.0,108.0,3.1,20.8,660.0,964.35,730.73
2018,9,11,9,45,850.5,109.0,3.05,21.3,695.5,989.77,744.29
2018,9,11,10,0,864.0,110.0,3.0,21.8,731.0,1001.06,748.39
2018,9,11,10,15,874.5,110.5,3.0,22.15,760.0,1015.95,755.97
2018,9,11,10,30,885.0,111.0,3.0,22.5,789.0,1027.17,761.17
2018,9,11,10,45,894.5,110.0,3.05,22.85,811.5,1031.92,762.72
2018,9,11,11,0,904.0,109.0,3.1,23.2,834.0,1032.8,761.94
2018,9,11,11,15,910.0,108.5,3.2,23.4,848.5,1026.81,757.68
2018,9,11,11,30,916.0,108.0,3.3,23.6,863.0,1016.87,751.0
2018,9,11,11,45,922.5,105.0,3.4,23.85,870.0,1000.82,740.25
2018,9,11,12,0,929.0,102.0,3.5,24.1,877.0,980.87,727.01
2018,9,11,12,15,932.0,100.0,3.65,24.15,875.5,954.91,710.68
2018,9,11,12,30,935.0,98.0,3.8,24.2,874.0,925.3,691.81
2018,9,11,12,45,939.5,94.0,3.95,24.25,865.5,891.36,669.84
2018,9,11,13,0,944.0,90.0,4.1,24.3,857.0,853.88,645.23
2018,9,11,13,15,941.0,89.0,4.25,24.15,839.0,810.26,616.55
2018,9,11,13,30,938.0,88.0,4.4,24.0,821.0,763.93,585.55
2018,9,11,13,45,934.5,85.5,4.5,23.9,795.5,713.28,549.6
2018,9,11,14,0,931.0,83.0,4.6,23.8,770.0,660.42,509.92
2018,9,11,14,15,922.5,81.5,4.7,23.55,737.5,603.65,466.27
2018,9,11,14,30,914.0,80.0,4.8,23.3,705.0,545.63,420.11
2018,9,11,14,45,903.5,78.0,4.85,23.0,666.0,485.23,370.43
2018,9,11,15,0,893.0,76.0,4.9,22.7,627.0,424.34,318.63
2018,9,11,15,15,877.0,74.5,4.9,22.7,583.0,361.81,263.74
2018,9,11,15,30,861.0,73.0,4.9,22.7,539.0,299.95,208.56
2018,9,11,15,45,840.5,70.0,4.95,22.0,490.5,236.83,153.48
2018,9,11,16,0,820.0,67.0,5.0,21.3,442.0,170.4,98.51
2018,9,11,16,15,790.0,64.0,4.95,20.85,390.5,110.04,56.5
2018,9,11,16,30,760.0,61.0,4.9,20.4,339.0,53.31,40.96
2018,9,11,16,45,715.0,57.0,4.85,19.95,286.5,45.19,34.02
2018,9,11,17,0,670.0,53.0,4.8,19.5,234.0,43.07,32.18
2018,9,11,17,15,599.0,48.0,4.7,18.9,183.5,39.98,29.38
2018,9,11,17,30,528.0,43.0,4.6,18.3,133.0,33.83,23.7
2018,9,11,17,45,407.0,35.0,4.5,17.75,90.0,28.34,18.2
2018,9,11,18,0,286.0,27.0,4.4,17.2,47.0,22.89,6.45
2018,9,11,18,15,164.0,16.5,4.35,16.85,25.5,15.01,0.0
2018,9,11,18,30,42.0,6.0,4.3,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.3,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,58.0,8.5,3.35,14.0,10.0,0.0,0.0
2018,9,12,6,0,116.0,17.0,3.4,14.2,20.0,61.85,0.0
2018,9,12,6,15,197.0,29.5,3.5,14.6,49.0,149.84,92.99
2018,9,12,6,30,278.0,42.0,3.6,15.0,78.0,218.59,173.39
2018,9,12,6,45,336.5,54.0,3.75,15.4,117.5,280.06,229.72
2018,9,12,7,0,395.0,66.0,3.9,15.8,157.0,347.66,288.93
2018,9,12,7,15,424.0,80.5,3.9,16.25,200.0,403.97,336.53
2018,9,12,7,30,453.0,95.0,3.9,16.7,243.0,461.87,383.52
2018,9,12,7,45,475.5,107.5,3.85,17.15,286.5,513.49,423.73
2018,9,12,8,0,498.0,120.0,3.8,17.6,330.0,565.44,462.84
2018,9,12,8,15,508.5,135.5,3.75,18.1,372.0,610.93,495.44
2018,9,12,8,30,519.0,151.0,3.7,18.6,414.0,655.1,526.17
2018,9,12,8,45,546.0,158.5,3.65,19.1,458.0,703.15,559.43
2018,9,12,9,0,573.0,166.0,3.6,19.6,502.0,758.39,596.83
2018,9,12,9,15,627.5,161.0,3.55,20.0,553.0,817.46,636.32
2018,9,12,9,30,682.0,156.0,3.5,20.4,604.0,875.49,674.18
2018,9,12,9,45,657.0,175.5,3.5,20.8,625.5,881.38,675.42
2018,9,12,10,0,632.0,195.0,3.5,21.2,647.0,883.0,674.23
2018,9,12,10,15,468.0,264.5,3.55,21.4,606.5,789.27,603.56
2018,9,12,10,30,304.0,334.0,3.6,21.6,566.0,680.86,521.12
2018,9,12,10,45,275.0,352.5,3.65,21.8,566.5,667.65,510.32
2018,9,12,11,0,246.0,371.0,3.7,22.0,567.0,652.87,497.9
2018,9,12,11,15,429.0,310.0,3.75,22.05,659.0,776.92,591.27
2018,9,12,11,30,612.0,249.0,3.8,22.1,751.0,885.23,670.36
2018,9,12,11,45,634.5,231.0,3.9,22.1,755.0,872.79,661.93
2018,9,12,12,0,657.0,213.0,4.0,22.1,759.0,856.51,651.58
2018,9,12,12,15,616.5,239.0,4.05,22.05,750.0,823.37,627.36
2018,9,12,12,30,576.0,265.0,4.1,22.0,741.0,785.91,600.03
2018,9,12,12,45,583.0,262.0,4.15,21.95,738.5,763.79,584.72
2018,9,12,13,0,590.0,259.0,4.2,21.9,736.0,741.35,568.82
2018,9,12,13,15,500.5,284.0,4.25,21.8,682.0,664.79,512.01
2018,9,12,13,30,411.0,309.0,4.3,21.7,628.0,595.26,459.71
2018,9,12,13,45,293.5,325.5,4.3,21.55,549.5,500.86,388.01
2018,9,12,14,0,176.0,342.0,4.3,21.4,471.0,418.63,324.62
2018,9,12,14,15,113.5,306.5,4.35,21.05,388.5,338.37,263.4
2018,9,12,14,30,51.0,271.0,4.4,20.7,306.0,263.76,205.71
2018,9,12,14,45,125.0,253.5,4.45,20.4,332.0,277.39,216.71
2018,9,12,15,0,199.0,236.0,4.5,20.1,358.0,280.62,218.1
2018,9,12,15,15,154.5,217.5,4.5,20.1,308.0,235.03,181.68
2018,9,12,15,30,110.0,199.0,4.5,20.1,258.0,195.1,150.25
2018,9,12,15,45,59.0,171.5,4.55,19.25,203.0,155.37,120.21
2018,9,12,16,0,8.0,144.0,4.6,18.4,148.0,123.87,97.22
2018,9,12,16,15,19.5,117.5,4.55,18.05,125.0,101.99,79.18
2018,9,12,16,30,31.0,91.0,4.5,17.7,102.0,76.63,61.88
2018,9,12,16,45,21.0,61.0,4.45,17.35,68.0,53.07,41.34
2018,9,12,17,0,11.0,31.0,4.4,17.0,34.0,27.9,19.12
2018,9,12,17,15,11.0,30.0,4.3,16.7,32.5,26.99,18.2
2018,9,12,17,30,11.0,29.0,4.2,16.4,31.0,26.02,17.06
2018,9,12,17,45,5.5,18.0,4.1,16.1,19.0,16.15,7.94
2018,9,12,18,0,0.0,7.0,4.0,15.8,7.0,6.14,0.0
2018,9,12,18,15,0.0,3.5,3.9,15.65,3.5,3.18,0.0
2018,9,12,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,5,45,34.5,7.0,3.0,14.05,8.0,0.0,0.0
2018,9,13,6,0,69.0,14.0,3.1,14.2,16.0,40.37,0.0
2018,9,13,6,15,159.0,29.5,3.25,14.6,46.0,132.01,77.22
2018,9,13,6,30,249.0,45.0,3.4,15.0,76.0,208.69,164.86
2018,9,13,6,45,412.5,48.5,3.55,15.4,129.5,320.68,262.81
2018,9,13,7,0,576.0,52.0,3.7,15.8,183.0,448.34,371.08
2018,9,13,7,15,631.0,57.0,3.7,16.25,234.0,519.87,430.66
2018,9,13,7,30,686.0,62.0,3.7,16.7,285.0,591.36,486.83
2018,9,13,7,45,723.0,65.5,3.75,17.1,336.0,654.03,533.51
2018,9,13,8,0,760.0,69.0,3.8,17.5,387.0,717.32,579.14
2018,9,13,8,15,786.5,72.0,3.75,17.95,436.0,771.33,616.04
2018,9,13,8,30,813.0,75.0,3.7,18.4,485.0,824.31,651.25
2018,9,13,8,45,832.5,77.0,3.65,18.85,530.5,859.49,672.88
2018,9,13,9,0,852.0,79.0,3.6,19.3,576.0,900.99,698.74
2018,9,13,9,15,864.0,81.5,3.5,19.7,616.0,933.52,717.66
2018,9,13,9,30,876.0,84.0,3.4,20.1,656.0,962.99,734.28
2018,9,13,9,45,883.0,87.0,3.35,20.45,690.0,984.85,746.07
2018,9,13,10,0,890.0,90.0,3.3,20.8,724.0,1003.1,755.45
2018,9,13,10,15,898.0,91.0,3.3,21.05,752.5,1016.27,762.2
2018,9,13,10,30,906.0,92.0,3.3,21.3,781.0,1025.66,766.56
2018,9,13,10,45,912.0,93.0,3.25,21.5,802.5,1029.14,766.9
2018,9,13,11,0,918.0,94.0,3.2,21.7,824.0,1028.65,764.82
2018,9,13,11,15,922.0,94.5,3.25,21.8,838.0,1021.63,759.72
2018,9,13,11,30,926.0,95.0,3.3,21.9,852.0,1010.65,752.18
2018,9,13,11,45,928.0,94.5,3.35,22.0,857.5,992.73,740.16
2018,9,13,12,0,930.0,94.0,3.4,22.1,863.0,971.03,725.73
2018,9,13,12,15,931.0,93.5,3.45,22.1,861.0,944.7,708.52
2018,9,13,12,30,932.0,93.0,3.5,22.1,859.0,914.8,688.88
2018,9,13,12,45,934.0,90.0,3.55,22.1,849.5,879.72,665.62
2018,9,13,13,0,936.0,87.0,3.6,22.1,840.0,841.29,639.92
2018,9,13,13,15,933.0,86.5,3.65,22.0,822.5,798.36,611.09
2018,9,13,13,30,930.0,86.0,3.7,21.9,805.0,752.73,580.05
2018,9,13,13,45,874.5,105.5,3.75,21.85,764.0,688.79,533.06
2018,9,13,14,0,819.0,125.0,3.8,21.8,723.0,628.61,486.95
2018,9,13,14,15,811.0,121.5,3.85,21.65,691.0,574.51,445.08
2018,9,13,14,30,803.0,118.0,3.9,21.5,659.0,519.45,401.09
2018,9,13,14,45,811.5,106.5,3.9,21.3,626.5,463.84,355.18
2018,9,13,15,0,820.0,95.0,3.9,21.1,594.0,405.97,305.77
2018,9,13,15,15,803.5,90.5,3.9,21.1,549.5,344.0,251.77
2018,9,13,15,30,787.0,86.0,3.9,21.1,505.0,283.05,197.81
2018,9,13,15,45,790.0,77.0,3.9,20.6,464.0,223.49,144.97
2018,9,13,16,0,793.0,68.0,3.9,20.1,423.0,163.11,94.19
2018,9,13,16,15,764.5,64.5,3.85,19.75,373.0,104.26,54.02
2018,9,13,16,30,736.0,61.0,3.8,19.4,323.0,48.89,37.28
2018,9,13,16,45,695.5,57.0,3.75,19.05,273.0,45.39,34.33
2018,9,13,17,0,655.0,53.0,3.7,18.7,223.0,43.33,32.51
2018,9,13,17,15,581.5,47.0,3.55,18.15,172.5,36.05,25.99
2018,9,13,17,30,508.0,41.0,3.4,17.6,122.0,32.41,22.44
2018,9,13,17,45,368.5,32.5,3.25,17.1,79.5,26.39,16.25
2018,9,13,18,0,229.0,24.0,3.1,16.6,37.0,20.38,0.0
2018,9,13,18,15,114.5,12.0,3.0,16.25,18.5,10.91,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,5,45,26.0,3.0,2.15,12.6,3.5,0.0,0.0
2018,9,14,6,0,52.0,6.0,2.2,12.9,7.0,26.31,0.0
2018,9,14,6,15,26.0,20.0,2.25,13.4,20.5,37.75,16.88
2018,9,14,6,30,0.0,34.0,2.3,13.9,34.0,31.53,20.27
2018,9,14,6,45,3.5,54.0,2.4,14.45,55.0,54.14,40.06
2018,9,14,7,0,7.0,74.0,2.5,15.0,76.0,76.44,59.41
2018,9,14,7,15,13.0,90.5,2.45,15.4,94.5,96.17,76.42
2018,9,14,7,30,19.0,107.0,2.4,15.8,113.0,116.47,93.59
2018,9,14,7,45,20.0,123.0,2.35,16.25,130.5,132.91,107.02
2018,9,14,8,0,21.0,139.0,2.3,16.7,148.0,149.42,120.22
2018,9,14,8,15,31.5,164.5,2.25,17.15,179.5,197.12,158.89
2018,9,14,8,30,42.0,190.0,2.2,17.6,211.0,234.47,188.37
2018,9,14,8,45,100.5,221.5,2.1,18.05,278.0,322.86,259.13
2018,9,14,9,0,159.0,253.0,2.0,18.5,345.0,431.37,342.42
2018,9,14,9,15,368.5,221.0,1.95,19.05,455.0,611.91,480.43
2018,9,14,9,30,578.0,189.0,1.9,19.6,565.0,810.7,621.9
2018,9,14,9,45,570.5,204.5,1.85,20.1,592.0,820.18,623.23
2018,9,14,10,0,563.0,220.0,1.8,20.6,619.0,834.12,629.31
2018,9,14,10,15,545.5,239.5,1.75,21.05,639.0,839.41,629.34
2018,9,14,10,30,528.0,259.0,1.7,21.5,659.0,841.49,627.38
2018,9,14,10,45,514.5,274.0,1.65,21.9,672.5,839.68,623.28
2018,9,14,11,0,501.0,289.0,1.6,22.3,686.0,835.12,617.5
2018,9,14,11,15,481.0,303.0,1.7,22.55,689.0,820.49,606.99
2018,9,14,11,30,461.0,317.0,1.8,22.8,692.0,803.64,595.06
2018,9,14,11,45,459.0,319.0,1.85,23.05,694.5,789.89,585.4
2018,9,14,12,0,457.0,321.0,1.9,23.3,697.0,774.0,574.28
2018,9,14,12,15,475.0,313.0,2.0,23.35,702.5,764.27,568.74
2018,9,14,12,30,493.0,305.0,2.1,23.4,708.0,751.64,561.05
2018,9,14,12,45,507.0,294.0,2.25,23.5,704.0,729.81,547.11
2018,9,14,13,0,521.0,283.0,2.4,23.6,700.0,705.31,531.05
2018,9,14,13,15,637.5,224.0,2.5,23.55,722.5,713.3,539.62
2018,9,14,13,30,754.0,165.0,2.6,23.5,745.0,706.89,537.26
2018,9,14,13,45,779.0,148.5,2.7,23.45,730.0,666.95,508.81
2018,9,14,14,0,804.0,132.0,2.8,23.4,715.0,624.31,477.55
2018,9,14,14,15,850.5,107.5,2.85,23.2,699.5,581.76,445.32
2018,9,14,14,30,897.0,83.0,2.9,23.0,684.0,533.6,407.2
2018,9,14,14,45,793.5,109.5,3.0,22.85,618.0,456.64,346.12
2018,9,14,15,0,690.0,136.0,3.1,22.7,552.0,387.2,290.11
2018,9,14,15,15,684.0,124.0,3.1,22.7,510.5,329.02,240.43
2018,9,14,15,30,678.0,112.0,3.1,22.7,469.0,270.98,189.96
2018,9,14,15,45,631.0,112.0,3.2,22.05,419.5,214.98,143.36
2018,9,14,16,0,584.0,112.0,3.3,21.4,370.0,164.46,103.83
2018,9,14,16,15,491.5,112.5,3.35,20.95,311.5,116.05,73.45
2018,9,14,16,30,399.0,113.0,3.4,20.5,253.0,79.81,63.93
2018,9,14,16,45,331.5,101.0,3.45,20.0,204.5,72.65,57.91
2018,9,14,17,0,264.0,89.0,3.5,19.5,156.0,68.0,53.87
2018,9,14,17,15,216.0,71.5,3.45,18.9,118.0,55.45,42.71
2018,9,14,17,30,168.0,54.0,3.4,18.3,80.0,42.51,30.97
2018,9,14,17,45,103.5,37.0,3.35,17.75,51.0,29.54,18.48
2018,9,14,18,0,39.0,20.0,3.3,17.2,22.0,16.77,0.0
2018,9,14,18,15,19.5,10.0,3.3,16.85,11.0,9.1,0.0
2018,9,14,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.5,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,145.0,16.0,3.5,13.9,19.0,72.79,0.0
2018,9,15,6,15,281.0,26.5,3.65,14.25,53.0,181.42,92.32
2018,9,15,6,30,417.0,37.0,3.8,14.6,87.0,287.0,226.56
2018,9,15,6,45,503.5,44.0,3.95,15.0,134.0,367.88,301.2
2018,9,15,7,0,590.0,51.0,4.1,15.4,181.0,456.55,378.33
2018,9,15,7,15,645.0,56.0,4.1,15.75,232.5,524.56,436.03
2018,9,15,7,30,700.0,61.0,4.1,16.1,284.0,600.71,496.22
2018,9,15,7,45,736.0,65.0,4.15,16.5,335.5,663.78,543.46
2018,9,15,8,0,772.0,69.0,4.2,16.9,387.0,727.34,589.54
2018,9,15,8,15,798.0,72.0,4.15,17.25,436.5,781.27,626.85
2018,9,15,8,30,824.0,75.0,4.1,17.6,486.0,834.08,662.42
2018,9,15,8,45,843.5,77.0,4.1,18.0,531.5,869.41,684.7
2018,9,15,9,0,863.0,79.0,4.1,18.4,577.0,911.03,711.27
2018,9,15,9,15,877.0,80.5,4.1,18.7,618.0,944.31,731.82
2018,9,15,9,30,891.0,82.0,4.1,19.0,659.0,974.59,750.18
2018,9,15,9,45,901.0,83.5,4.1,19.35,693.5,997.67,763.34
2018,9,15,10,0,911.0,85.0,4.1,19.7,728.0,1017.18,774.11
2018,9,15,10,15,919.0,86.0,4.1,19.9,756.5,1030.35,781.11
2018,9,15,10,30,927.0,87.0,4.1,20.1,785.0,1039.65,785.63
2018,9,15,10,45,933.5,87.0,4.1,20.35,806.5,1042.3,785.68
2018,9,15,11,0,940.0,87.0,4.1,20.6,828.0,1040.92,783.24
2018,9,15,11,15,943.5,87.5,4.15,20.7,841.5,1033.07,777.4
2018,9,15,11,30,947.0,88.0,4.2,20.8,855.0,1021.18,769.02
2018,9,15,11,45,948.5,88.0,4.25,20.9,860.5,1002.83,756.41
2018,9,15,12,0,950.0,88.0,4.3,21.0,866.0,980.61,741.29
2018,9,15,12,15,951.0,87.0,4.35,21.05,863.5,953.09,722.73
2018,9,15,12,30,952.0,86.0,4.4,21.1,861.0,921.94,701.69
2018,9,15,12,45,951.0,85.5,4.45,21.1,851.0,886.13,677.59
2018,9,15,13,0,950.0,85.0,4.5,21.1,841.0,847.06,651.12
2018,9,15,13,15,946.0,84.0,4.5,21.05,822.0,802.15,620.08
2018,9,15,13,30,942.0,83.0,4.5,21.0,803.0,754.6,586.89
2018,9,15,13,45,936.0,82.0,4.55,21.0,777.0,703.31,549.13
2018,9,15,14,0,930.0,81.0,4.6,21.0,751.0,650.0,507.94
2018,9,15,14,15,922.0,79.5,4.6,20.85,718.5,593.34,463.1
2018,9,15,14,30,914.0,78.0,4.6,20.7,686.0,535.38,415.83
2018,9,15,14,45,904.0,76.0,4.6,20.55,647.5,475.04,365.14
2018,9,15,15,0,894.0,74.0,4.6,20.4,609.0,414.15,312.39
2018,9,15,15,15,877.5,71.5,4.6,20.4,564.0,350.45,255.97
2018,9,15,15,30,861.0,69.0,4.6,20.4,519.0,287.54,199.46
2018,9,15,15,45,839.5,66.5,4.65,19.9,470.5,224.71,144.28
2018,9,15,16,0,818.0,64.0,4.7,19.4,422.0,163.8,94.22
2018,9,15,16,15,788.0,60.5,4.7,19.0,370.5,98.38,49.82
2018,9,15,16,30,758.0,57.0,4.7,18.6,319.0,44.68,33.73
2018,9,15,16,45,714.0,53.0,4.7,18.2,267.5,42.45,31.86
2018,9,15,17,0,670.0,49.0,4.7,17.8,216.0,40.22,29.87
2018,9,15,17,15,595.5,43.5,4.55,17.3,166.0,36.57,26.46
2018,9,15,17,30,521.0,38.0,4.4,16.8,116.0,30.19,20.46
2018,9,15,17,45,376.5,30.0,4.25,16.25,74.5,24.52,14.16
2018,9,15,18,0,232.0,22.0,4.1,15.7,33.0,18.91,0.0
2018,9,15,18,15,116.0,11.0,4.0,15.4,16.5,10.01,0.0
2018,9,15,18,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.5,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.8,19.0,80.51,0.0
2018,9,16,6,15,307.0,25.0,2.35,13.4,53.0,191.31,86.62
2018,9,16,6,30,450.0,34.0,2.5,14.0,87.0,301.16,236.55
2018,9,16,6,45,537.5,40.0,2.6,14.6,134.5,382.55,311.72
2018,9,16,7,0,625.0,46.0,2.7,15.2,182.0,467.92,385.48
2018,9,16,7,15,678.5,50.5,2.65,15.7,234.0,540.67,445.66
2018,9,16,7,30,732.0,55.0,2.6,16.2,286.0,616.42,503.48
2018,9,16,7,45,768.0,58.0,2.55,16.75,338.0,679.36,548.73
2018,9,16,8,0,804.0,61.0,2.5,17.3,390.0,742.76,592.51
2018,9,16,8,15,828.5,63.5,2.45,17.8,439.5,787.91,621.65
2018,9,16,8,30,853.0,66.0,2.4,18.3,489.0,839.36,654.53
2018,9,16,8,45,871.0,67.5,2.35,18.8,534.5,882.04,680.35
2018,9,16,9,0,889.0,69.0,2.3,19.3,580.0,922.41,704.07
2018,9,16,9,15,902.5,70.5,2.25,19.7,621.0,955.84,722.94
2018,9,16,9,30,916.0,72.0,2.2,20.1,662.0,986.15,739.52
2018,9,16,9,45,925.5,73.5,2.1,20.55,697.0,1009.15,750.38
2018,9,16,10,0,935.0,75.0,2.0,21.0,732.0,1028.47,758.77
2018,9,16,10,15,942.0,76.0,2.0,21.3,760.5,1040.83,764.44
2018,9,16,10,30,949.0,77.0,2.0,21.6,789.0,1049.21,767.75
2018,9,16,10,45,954.0,77.5,1.95,21.95,809.5,1050.93,766.14
2018,9,16,11,0,959.0,78.0,1.9,22.3,830.0,1048.52,762.14
2018,9,16,11,15,962.0,78.5,1.95,22.5,843.5,1040.01,756.28
2018,9,16,11,30,965.0,79.0,2.0,22.7,857.0,1027.39,747.98
2018,9,16,11,45,966.0,79.0,2.0,22.95,862.0,1008.25,734.88
2018,9,16,12,0,967.0,79.0,2.0,23.2,867.0,985.19,719.42
2018,9,16,12,15,965.5,79.5,2.1,23.3,864.0,956.61,702.0
2018,9,16,12,30,964.0,80.0,2.2,23.4,861.0,924.44,682.12
2018,9,16,12,45,959.5,81.0,2.3,23.5,849.5,886.86,658.43
2018,9,16,13,0,955.0,82.0,2.4,23.6,838.0,846.21,632.42
2018,9,16,13,15,950.5,81.5,2.55,23.55,819.0,801.17,603.75
2018,9,16,13,30,946.0,81.0,2.7,23.5,800.0,753.52,572.7
2018,9,16,13,45,940.0,79.5,2.8,23.45,773.5,701.5,536.07
2018,9,16,14,0,934.0,78.0,2.9,23.4,747.0,647.48,495.96
2018,9,16,14,15,925.0,77.0,3.0,23.2,714.0,590.51,452.54
2018,9,16,14,30,916.0,76.0,3.1,23.0,681.0,532.34,406.57
2018,9,16,14,45,903.5,74.5,3.2,22.8,641.5,471.22,356.64
2018,9,16,15,0,891.0,73.0,3.3,22.6,602.0,409.85,304.71
2018,9,16,15,15,874.5,70.5,3.3,22.6,557.0,346.33,249.34
2018,9,16,15,30,858.0,68.0,3.3,22.6,512.0,283.62,193.85
2018,9,16,15,45,835.5,65.5,3.5,21.9,463.5,220.8,139.72
2018,9,16,16,0,813.0,63.0,3.7,21.2,415.0,160.05,90.72
2018,9,16,16,15,781.5,60.0,3.7,20.75,364.0,95.36,47.86
2018,9,16,16,30,750.0,57.0,3.7,20.3,313.0,44.77,33.57
2018,9,16,16,45,702.5,53.0,3.7,19.8,261.0,42.53,31.72
2018,9,16,17,0,655.0,49.0,3.7,19.3,209.0,40.32,29.74
2018,9,16,17,15,578.5,43.5,3.6,18.7,159.5,36.69,26.37
2018,9,16,17,30,502.0,38.0,3.5,18.1,110.0,30.32,20.38
2018,9,16,17,45,359.5,29.5,3.35,17.5,70.0,24.24,13.39
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,19.1,0.0
2018,9,16,18,15,108.5,10.5,3.1,16.55,15.0,9.55,0.0
2018,9,16,18,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.4,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,52.8,0.0
2018,9,17,6,15,268.0,23.0,2.55,13.9,49.0,170.92,64.6
2018,9,17,6,30,432.0,34.0,2.7,14.4,84.0,292.2,228.49
2018,9,17,6,45,407.5,37.0,2.85,14.95,103.0,304.85,248.94
2018,9,17,7,0,383.0,40.0,3.0,15.5,122.0,313.29,260.43
2018,9,17,7,15,191.5,55.5,2.95,15.85,96.5,215.7,179.69
2018,9,17,7,30,0.0,71.0,2.9,16.2,71.0,63.81,48.54
2018,9,17,7,45,2.5,93.5,2.85,16.55,94.5,87.84,68.83
2018,9,17,8,0,5.0,116.0,2.8,16.9,118.0,112.1,88.86
2018,9,17,8,15,6.5,135.5,2.75,17.3,138.5,132.47,105.29
2018,9,17,8,30,8.0,155.0,2.7,17.7,159.0,152.87,121.51
2018,9,17,8,45,24.5,185.0,2.65,18.05,198.5,198.09,158.17
2018,9,17,9,0,41.0,215.0,2.6,18.4,238.0,259.94,207.21
2018,9,17,9,15,64.0,241.0,2.6,18.75,280.5,310.08,246.35
2018,9,17,9,30,87.0,267.0,2.6,19.1,323.0,360.71,285.13
2018,9,17,9,45,96.5,283.5,2.65,19.45,348.5,387.16,304.49
2018,9,17,10,0,106.0,300.0,2.7,19.8,374.0,431.85,337.34
2018,9,17,10,15,145.5,314.5,2.75,20.05,420.5,485.31,377.58
2018,9,17,10,30,185.0,329.0,2.8,20.3,467.0,538.16,416.66
2018,9,17,10,45,213.5,336.5,2.85,20.6,500.0,571.06,440.33
2018,9,17,11,0,242.0,344.0,2.9,20.9,533.0,620.04,475.22
2018,9,17,11,15,389.0,297.5,3.0,21.0,607.0,723.45,552.88
2018,9,17,11,30,536.0,251.0,3.1,21.1,681.0,806.25,614.2
2018,9,17,11,45,653.0,207.0,3.2,21.25,734.5,862.41,654.86
2018,9,17,12,0,770.0,163.0,3.3,21.4,788.0,899.31,679.96
2018,9,17,12,15,856.0,126.5,3.4,21.4,818.5,905.99,684.9
2018,9,17,12,30,942.0,90.0,3.5,21.4,849.0,914.33,691.36
2018,9,17,12,45,939.5,90.0,3.6,21.4,838.5,877.89,667.07
2018,9,17,13,0,937.0,90.0,3.7,21.4,828.0,838.35,640.73
2018,9,17,13,15,933.0,89.0,3.75,21.3,809.0,793.74,610.56
2018,9,17,13,30,929.0,88.0,3.8,21.2,790.0,746.55,578.21
2018,9,17,13,45,923.0,86.5,3.9,21.1,764.0,695.17,540.57
2018,9,17,14,0,917.0,85.0,4.0,21.0,738.0,641.85,499.89
2018,9,17,14,15,908.5,83.0,4.05,20.8,704.5,584.95,455.27
2018,9,17,14,30,900.0,81.0,4.1,20.6,671.0,526.87,408.23
2018,9,17,14,45,889.0,79.0,4.15,20.4,632.5,466.75,357.99
2018,9,17,15,0,878.0,77.0,4.2,20.2,594.0,406.25,305.75
2018,9,17,15,15,861.5,74.5,4.2,20.2,549.5,343.43,250.14
2018,9,17,15,30,845.0,72.0,4.2,20.2,505.0,281.43,194.55
2018,9,17,15,45,822.0,69.5,4.25,19.6,456.5,214.83,136.76
2018,9,17,16,0,799.0,67.0,4.3,19.0,408.0,154.41,87.69
2018,9,17,16,15,767.0,63.0,4.25,18.55,357.0,94.73,49.01
2018,9,17,16,30,735.0,59.0,4.2,18.1,306.0,46.44,35.37
2018,9,17,16,45,686.5,55.0,4.2,17.7,254.5,44.3,33.55
2018,9,17,17,0,638.0,51.0,4.2,17.3,203.0,42.2,31.63
2018,9,17,17,15,556.0,45.0,4.05,16.8,154.0,34.97,25.04
2018,9,17,17,30,474.0,39.0,3.9,16.3,105.0,31.34,21.34
2018,9,17,17,45,331.5,29.5,3.75,15.85,66.0,24.43,13.02
2018,9,17,18,0,189.0,20.0,3.6,15.4,27.0,18.19,0.0
2018,9,17,18,15,94.5,10.0,3.55,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,2.4,12.7,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,2.4,12.9,2.0,1.82,0.0
2018,9,18,6,15,0.0,7.0,2.5,13.4,7.0,6.14,0.0
2018,9,18,6,30,0.0,12.0,2.6,13.9,12.0,10.54,2.89
2018,9,18,6,45,0.0,19.0,2.7,14.35,19.0,16.7,8.43
2018,9,18,7,0,0.0,26.0,2.8,14.8,26.0,22.88,13.86
2018,9,18,7,15,0.0,42.5,2.7,15.2,42.5,37.48,26.42
2018,9,18,7,30,0.0,59.0,2.6,15.6,59.0,52.12,38.87
2018,9,18,7,45,0.0,79.5,2.55,15.95,79.5,71.48,55.14
2018,9,18,8,0,0.0,100.0,2.5,16.3,100.0,91.39,71.6
2018,9,18,8,15,0.0,104.0,2.4,16.7,104.0,94.41,73.77
2018,9,18,8,30,0.0,108.0,2.3,17.1,108.0,97.65,76.09
2018,9,18,8,45,2.0,136.0,2.2,17.5,137.0,126.74,99.68
2018,9,18,9,0,4.0,164.0,2.1,17.9,166.0,156.12,123.08
2018,9,18,9,15,20.0,201.5,2.1,18.25,214.0,208.9,165.43
2018,9,18,9,30,36.0,239.0,2.1,18.6,262.0,279.15,220.46
2018,9,18,9,45,53.0,269.5,2.05,18.95,305.5,328.53,258.09
2018,9,18,10,0,70.0,300.0,2.0,19.3,349.0,377.86,294.99
2018,9,18,10,15,153.0,310.5,2.0,19.65,422.5,488.53,379.27
2018,9,18,10,30,236.0,321.0,2.0,20.0,496.0,598.91,459.95
2018,9,18,10,45,433.5,267.5,2.0,20.3,600.5,750.66,570.86
2018,9,18,11,0,631.0,214.0,2.0,20.6,705.0,888.72,667.02
2018,9,18,11,15,777.5,155.0,2.0,20.85,769.5,951.44,706.19
2018,9,18,11,30,924.0,96.0,2.0,21.1,834.0,1004.22,738.96
2018,9,18,11,45,924.5,96.5,2.05,21.35,839.0,985.5,725.84
2018,9,18,12,0,925.0,97.0,2.1,21.6,844.0,963.03,711.13
2018,9,18,12,15,925.5,96.5,2.2,21.7,841.5,935.86,694.28
2018,9,18,12,30,926.0,96.0,2.3,21.8,839.0,905.17,674.98
2018,9,18,12,45,923.0,96.0,2.4,21.95,828.0,868.71,651.49
2018,9,18,13,0,920.0,96.0,2.5,22.1,817.0,829.22,625.72
2018,9,18,13,15,915.5,95.0,2.6,22.1,798.0,784.79,596.55
2018,9,18,13,30,911.0,94.0,2.7,22.1,779.0,737.87,565.2
2018,9,18,13,45,903.5,93.0,2.85,22.1,752.5,686.71,528.21
2018,9,18,14,0,896.0,92.0,3.0,22.1,726.0,633.79,488.59
2018,9,18,14,15,885.5,90.5,3.1,21.95,692.5,577.23,445.0
2018,9,18,14,30,875.0,89.0,3.2,21.8,659.0,519.73,399.13
2018,9,18,14,45,860.5,87.5,3.3,21.65,619.5,459.82,349.77
2018,9,18,15,0,846.0,86.0,3.4,21.5,580.0,399.95,298.78
2018,9,18,15,15,827.0,83.5,3.4,21.5,535.5,335.02,242.35
2018,9,18,15,30,808.0,81.0,3.4,21.5,491.0,273.78,188.17
2018,9,18,15,45,781.0,78.5,3.6,20.85,442.5,212.57,135.67
2018,9,18,16,0,754.0,76.0,3.8,20.2,394.0,154.21,89.15
2018,9,18,16,15,714.5,72.5,3.85,19.65,343.0,97.38,53.39
2018,9,18,16,30,675.0,69.0,3.9,19.1,292.0,49.8,38.16
2018,9,18,16,45,583.5,66.5,3.95,18.6,235.5,49.26,37.78
2018,9,18,17,0,492.0,64.0,4.0,18.1,179.0,49.07,37.52
2018,9,18,17,15,432.5,54.0,3.95,17.45,136.5,42.63,31.59
2018,9,18,17,30,373.0,44.0,3.9,16.8,94.0,35.97,25.14
2018,9,18,17,45,243.5,31.5,3.85,16.15,58.5,24.82,12.39
