Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,18,0,114.0,19.0,3.8,15.5,23.0,17.28,0.0
2018,9,18,18,15,57.0,9.5,3.7,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.5,5.0,1.8,12.15,5.5,0.0,0.0
2018,9,19,6,0,53.0,10.0,1.8,12.4,11.0,30.5,0.0
2018,9,19,6,15,169.0,25.5,1.8,13.0,41.5,127.8,21.65
2018,9,19,6,30,285.0,41.0,1.8,13.6,72.0,225.55,174.44
2018,9,19,6,45,385.0,51.0,1.8,14.2,117.5,308.8,250.92
2018,9,19,7,0,485.0,61.0,1.8,14.8,163.0,404.19,332.12
2018,9,19,7,15,550.5,68.0,1.65,15.35,213.5,481.53,395.29
2018,9,19,7,30,616.0,75.0,1.5,15.9,264.0,563.16,458.44
2018,9,19,7,45,662.0,79.5,1.4,16.4,315.5,630.62,506.62
2018,9,19,8,0,708.0,84.0,1.3,16.9,367.0,699.56,553.57
2018,9,19,8,15,738.5,88.0,1.25,17.5,416.5,755.82,589.71
2018,9,19,8,30,769.0,92.0,1.2,18.1,466.0,806.94,621.08
2018,9,19,8,45,792.5,94.0,1.15,18.7,511.5,852.94,648.0
2018,9,19,9,0,816.0,96.0,1.1,19.3,557.0,896.97,672.87
2018,9,19,9,15,832.5,98.5,1.05,20.0,598.0,932.66,691.38
2018,9,19,9,30,849.0,101.0,1.0,20.7,639.0,965.46,707.72
2018,9,19,9,45,861.0,102.5,1.0,21.35,674.0,989.47,719.3
2018,9,19,10,0,873.0,104.0,1.0,22.0,709.0,999.48,722.15
2018,9,19,10,15,881.5,105.5,1.0,22.7,737.0,1012.86,727.27
2018,9,19,10,30,890.0,107.0,1.0,23.4,765.0,1022.48,730.08
2018,9,19,10,45,896.0,108.0,0.95,24.1,786.0,1025.19,727.78
2018,9,19,11,0,902.0,109.0,0.9,24.8,807.0,1023.98,723.3
2018,9,19,11,15,905.5,109.5,1.0,25.3,820.0,1015.83,718.41
2018,9,19,11,30,909.0,110.0,1.1,25.8,833.0,1003.78,711.24
2018,9,19,11,45,910.0,110.5,1.15,26.25,838.0,985.52,699.51
2018,9,19,12,0,911.0,111.0,1.2,26.7,843.0,963.54,685.6
2018,9,19,12,15,910.5,110.5,1.35,26.85,839.5,935.57,670.24
2018,9,19,12,30,910.0,110.0,1.5,27.0,836.0,904.2,652.4
2018,9,19,12,45,907.0,109.5,1.65,27.15,824.5,867.49,630.71
2018,9,19,13,0,904.0,109.0,1.8,27.3,813.0,827.85,606.64
2018,9,19,13,15,898.5,108.5,1.95,27.3,794.0,783.57,579.31
2018,9,19,13,30,893.0,108.0,2.1,27.3,775.0,736.93,549.26
2018,9,19,13,45,885.5,106.0,2.25,27.25,748.0,685.42,513.46
2018,9,19,14,0,878.0,104.0,2.4,27.2,721.0,632.22,475.15
2018,9,19,14,15,866.0,102.5,2.55,27.05,687.0,575.56,433.03
2018,9,19,14,30,854.0,101.0,2.7,26.9,653.0,517.64,388.35
2018,9,19,14,45,838.0,98.5,2.8,26.75,612.5,456.35,339.38
2018,9,19,15,0,822.0,96.0,2.9,26.6,572.0,395.44,289.01
2018,9,19,15,15,801.5,93.5,2.9,26.6,527.5,333.79,236.54
2018,9,19,15,30,781.0,91.0,2.9,26.6,483.0,273.63,184.7
2018,9,19,15,45,752.0,87.5,3.05,26.0,434.5,212.83,134.04
2018,9,19,16,0,723.0,84.0,3.2,25.4,386.0,150.88,86.02
2018,9,19,16,15,683.0,79.5,3.15,24.7,335.0,94.7,51.74
2018,9,19,16,30,643.0,75.0,3.1,24.0,284.0,54.46,41.37
2018,9,19,16,45,583.5,68.0,3.1,23.35,232.5,50.72,38.26
2018,9,19,17,0,524.0,61.0,3.1,22.7,181.0,46.88,34.88
2018,9,19,17,15,432.5,52.0,3.1,21.75,134.0,41.11,29.65
2018,9,19,17,30,341.0,43.0,3.1,20.8,87.0,35.25,23.95
2018,9,19,17,45,221.0,30.0,3.1,19.85,53.5,23.65,10.09
2018,9,19,18,0,101.0,17.0,3.1,18.9,20.0,15.46,0.0
2018,9,19,18,15,50.5,8.5,3.05,18.45,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.95,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.45,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,37.81,0.0
2018,9,20,6,15,207.5,23.5,1.9,16.35,42.5,140.09,4.35
2018,9,20,6,30,344.0,37.0,1.9,17.1,74.0,249.92,189.79
2018,9,20,6,45,443.5,46.0,1.85,17.9,120.5,337.36,269.82
2018,9,20,7,0,543.0,55.0,1.8,18.7,167.0,433.78,350.4
2018,9,20,7,15,605.5,61.0,1.8,19.3,218.5,510.2,412.3
2018,9,20,7,30,668.0,67.0,1.8,19.9,270.0,590.65,473.67
2018,9,20,7,45,709.0,71.5,1.75,20.5,322.0,656.24,519.85
2018,9,20,8,0,750.0,76.0,1.7,21.1,374.0,718.71,561.81
2018,9,20,8,15,779.0,79.0,1.6,21.7,423.5,774.19,596.71
2018,9,20,8,30,808.0,82.0,1.5,22.3,473.0,828.7,629.58
2018,9,20,8,45,828.5,85.0,1.4,22.95,519.0,874.18,655.02
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,917.46,678.2
2018,9,20,9,15,865.0,90.0,1.2,24.2,606.5,942.97,689.33
2018,9,20,9,30,881.0,92.0,1.1,24.8,648.0,974.96,704.46
2018,9,20,9,45,893.5,93.5,1.05,25.4,683.5,999.73,715.51
2018,9,20,10,0,906.0,95.0,1.0,26.0,719.0,1021.01,724.35
2018,9,20,10,15,914.0,96.0,1.0,26.5,747.0,1033.51,729.11
2018,9,20,10,30,922.0,97.0,1.0,27.0,775.0,1042.13,731.74
2018,9,20,10,45,927.0,97.5,0.95,27.5,795.5,1043.22,728.96
2018,9,20,11,0,932.0,98.0,0.9,28.0,816.0,1040.29,724.01
2018,9,20,11,15,935.0,98.5,1.0,28.25,828.5,1031.36,719.47
2018,9,20,11,30,938.0,99.0,1.1,28.5,841.0,1018.44,712.6
2018,9,20,11,45,939.0,99.0,1.15,28.8,845.5,999.13,700.83
2018,9,20,12,0,940.0,99.0,1.2,29.1,850.0,976.02,686.82
2018,9,20,12,15,939.5,98.5,1.3,29.2,846.5,947.33,670.67
2018,9,20,12,30,939.0,98.0,1.4,29.3,843.0,915.13,652.13
2018,9,20,12,45,937.0,97.5,1.5,29.4,832.0,878.32,630.39
2018,9,20,13,0,935.0,97.0,1.6,29.5,821.0,838.39,606.31
2018,9,20,13,15,930.5,95.5,1.7,29.5,801.5,792.67,578.23
2018,9,20,13,30,926.0,94.0,1.8,29.5,782.0,744.43,547.88
2018,9,20,13,45,919.0,93.0,1.85,29.45,755.0,692.75,511.99
2018,9,20,14,0,912.0,92.0,1.9,29.4,728.0,639.23,473.64
2018,9,20,14,15,901.5,90.5,1.9,29.3,694.0,581.72,430.99
2018,9,20,14,30,891.0,89.0,1.9,29.2,660.0,523.25,386.15
2018,9,20,14,45,877.0,87.0,1.95,29.05,620.0,462.12,338.0
2018,9,20,15,0,863.0,85.0,2.0,28.9,580.0,400.98,288.1
2018,9,20,15,15,844.0,82.0,2.0,28.9,534.5,334.62,232.72
2018,9,20,15,30,825.0,79.0,2.0,28.9,489.0,271.92,179.4
2018,9,20,15,45,798.5,76.0,2.05,28.4,440.0,209.4,127.73
2018,9,20,16,0,772.0,73.0,2.1,27.9,391.0,149.66,82.17
2018,9,20,16,15,734.5,68.5,2.05,27.1,339.0,91.14,47.59
2018,9,20,16,30,697.0,64.0,2.0,26.3,287.0,50.9,37.92
2018,9,20,16,45,642.0,58.5,1.95,25.5,235.5,43.57,31.79
2018,9,20,17,0,587.0,53.0,1.9,24.7,184.0,40.6,29.19
2018,9,20,17,15,497.0,45.5,1.85,23.7,136.0,35.79,24.84
2018,9,20,17,30,407.0,38.0,1.8,22.7,88.0,30.96,20.06
2018,9,20,17,45,271.0,27.5,1.8,21.7,54.0,23.18,7.97
2018,9,20,18,0,135.0,17.0,1.8,20.7,20.0,15.46,0.0
2018,9,20,18,15,67.5,8.5,1.8,20.25,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.6,15.0,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.5,15.1,10.0,39.06,0.0
2018,9,21,6,15,212.5,22.5,0.5,15.75,40.5,140.7,0.0
2018,9,21,6,30,351.0,35.0,0.5,16.4,71.0,252.04,188.8
2018,9,21,6,45,450.0,43.5,0.5,17.05,117.5,338.56,267.84
2018,9,21,7,0,549.0,52.0,0.5,17.7,164.0,434.16,346.24
2018,9,21,7,15,609.5,58.0,0.55,18.25,215.0,509.28,405.88
2018,9,21,7,30,670.0,64.0,0.6,18.8,266.0,588.34,464.84
2018,9,21,7,45,710.5,68.0,0.6,19.4,317.0,648.7,506.06
2018,9,21,8,0,751.0,72.0,0.6,20.0,368.0,714.61,549.49
2018,9,21,8,15,779.0,75.5,0.7,20.8,417.5,769.75,584.87
2018,9,21,8,30,807.0,79.0,0.8,21.6,467.0,823.9,618.73
2018,9,21,8,45,827.5,81.5,0.9,22.35,512.5,868.61,645.7
2018,9,21,9,0,848.0,84.0,1.0,23.1,558.0,911.14,670.89
2018,9,21,9,15,862.5,87.0,1.1,23.7,599.0,936.47,685.07
2018,9,21,9,30,877.0,90.0,1.2,24.3,640.0,968.12,703.46
2018,9,21,9,45,887.5,91.5,1.3,24.85,674.5,990.8,716.1
2018,9,21,10,0,898.0,93.0,1.4,25.4,709.0,1009.96,726.64
2018,9,21,10,15,905.5,94.5,1.5,25.75,736.5,1022.43,733.64
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,1031.04,738.39
2018,9,21,10,45,818.5,134.0,1.7,26.5,745.5,986.32,709.58
2018,9,21,11,0,724.0,172.0,1.8,26.9,727.0,933.12,675.62
2018,9,21,11,15,661.0,200.0,1.85,27.05,713.0,890.45,648.23
2018,9,21,11,30,598.0,228.0,1.9,27.2,699.0,844.79,617.63
2018,9,21,11,45,604.0,230.0,2.0,27.35,708.0,836.33,612.66
2018,9,21,12,0,610.0,232.0,2.1,27.5,717.0,824.86,605.3
2018,9,21,12,15,621.5,227.0,2.15,27.5,719.5,808.43,594.82
2018,9,21,12,30,633.0,222.0,2.2,27.5,722.0,788.87,582.17
2018,9,21,12,45,625.5,221.5,2.25,27.5,709.5,754.91,559.28
2018,9,21,13,0,618.0,221.0,2.3,27.5,697.0,719.21,534.96
2018,9,21,13,15,611.0,217.0,2.35,27.35,678.0,679.09,507.54
2018,9,21,13,30,604.0,213.0,2.4,27.2,659.0,637.7,478.66
2018,9,21,13,45,657.0,187.0,2.45,27.05,656.0,613.8,462.32
2018,9,21,14,0,710.0,161.0,2.5,26.9,653.0,583.13,440.07
2018,9,21,14,15,789.0,127.5,2.5,26.65,649.5,553.54,417.49
2018,9,21,14,30,868.0,94.0,2.5,26.4,646.0,514.44,386.17
2018,9,21,14,45,854.0,91.0,2.5,26.15,606.0,452.11,336.05
2018,9,21,15,0,840.0,88.0,2.5,25.9,566.0,390.63,284.97
2018,9,21,15,15,820.0,85.0,2.5,25.9,521.0,327.73,231.3
2018,9,21,15,30,800.0,82.0,2.5,25.9,476.0,266.25,178.22
2018,9,21,15,45,773.5,78.5,2.45,25.15,427.5,204.9,126.97
2018,9,21,16,0,747.0,75.0,2.4,24.4,379.0,146.37,82.02
2018,9,21,16,15,709.5,70.0,2.35,23.75,328.0,89.12,48.18
2018,9,21,16,30,672.0,65.0,2.3,23.1,277.0,47.3,35.36
2018,9,21,16,45,615.0,60.0,2.25,22.45,226.5,44.82,33.3
2018,9,21,17,0,558.0,55.0,2.2,21.8,176.0,42.37,31.07
2018,9,21,17,15,466.0,46.5,2.15,20.95,129.0,36.8,25.95
2018,9,21,17,30,374.0,38.0,2.1,20.1,82.0,31.15,20.29
2018,9,21,17,45,245.0,26.5,2.0,19.25,49.5,22.43,5.24
2018,9,21,18,0,116.0,15.0,1.9,18.4,17.0,13.64,0.0
2018,9,21,18,15,58.0,7.5,1.9,17.95,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.0,1.8,12.45,1.0,0.0,0.0
2018,9,22,6,0,0.0,2.0,1.8,12.6,2.0,1.82,0.0
2018,9,22,6,15,14.0,9.5,1.85,13.15,11.0,17.22,0.0
2018,9,22,6,30,28.0,17.0,1.9,13.7,20.0,34.6,21.91
2018,9,22,6,45,14.0,27.5,1.95,14.25,29.0,32.87,22.14
2018,9,22,7,0,0.0,38.0,2.0,14.8,38.0,33.51,22.84
2018,9,22,7,15,0.0,50.5,1.95,15.3,50.5,44.58,32.43
2018,9,22,7,30,0.0,63.0,1.9,15.8,63.0,55.94,42.08
2018,9,22,7,45,0.0,77.0,1.8,16.3,77.0,69.22,53.17
2018,9,22,8,0,0.0,91.0,1.7,16.8,91.0,82.49,64.05
2018,9,22,8,15,0.0,107.5,1.7,17.4,107.5,98.31,76.83
2018,9,22,8,30,0.0,124.0,1.7,18.0,124.0,114.13,89.39
2018,9,22,8,45,18.5,163.5,1.7,18.6,174.0,170.64,135.5
2018,9,22,9,0,37.0,203.0,1.7,19.2,224.0,243.78,193.42
2018,9,22,9,15,106.5,233.5,1.75,19.7,299.0,361.03,285.58
2018,9,22,9,30,176.0,264.0,1.8,20.2,374.0,463.29,362.92
2018,9,22,9,45,382.0,230.0,1.85,20.75,485.5,663.12,511.93
2018,9,22,10,0,588.0,196.0,1.9,21.3,597.0,837.34,634.3
2018,9,22,10,15,746.5,148.0,1.95,21.7,678.0,942.18,701.39
2018,9,22,10,30,905.0,100.0,2.0,22.1,759.0,1026.71,753.95
2018,9,22,10,45,911.5,100.5,2.1,22.5,780.0,1029.1,753.75
2018,9,22,11,0,918.0,101.0,2.2,22.9,801.0,1027.52,752.04
2018,9,22,11,15,921.5,101.0,2.25,23.2,813.5,1018.44,745.37
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,1005.43,736.35
2018,9,22,11,45,927.0,101.0,2.4,23.75,831.0,987.1,724.68
2018,9,22,12,0,929.0,101.0,2.5,24.0,836.0,964.98,710.57
2018,9,22,12,15,929.5,100.5,2.55,24.1,833.0,937.27,692.74
2018,9,22,12,30,930.0,100.0,2.6,24.2,830.0,906.04,672.56
2018,9,22,12,45,899.5,108.5,2.65,24.25,806.0,855.17,639.15
2018,9,22,13,0,869.0,117.0,2.7,24.3,782.0,803.04,604.61
2018,9,22,13,15,821.0,134.0,2.75,24.3,750.0,750.4,569.14
2018,9,22,13,30,773.0,151.0,2.8,24.3,718.0,693.09,527.55
2018,9,22,13,45,840.5,120.0,2.85,24.3,716.0,666.33,508.64
2018,9,22,14,0,908.0,89.0,2.9,24.3,714.0,629.7,481.28
2018,9,22,14,15,898.0,87.0,2.9,24.25,680.0,572.17,436.6
2018,9,22,14,30,888.0,85.0,2.9,24.2,646.0,513.67,389.83
2018,9,22,14,45,875.5,82.0,2.9,24.1,606.0,452.47,339.54
2018,9,22,15,0,863.0,79.0,2.9,24.0,566.0,391.14,287.51
2018,9,22,15,15,844.0,76.5,2.9,24.0,521.0,328.39,233.11
2018,9,22,15,30,825.0,74.0,2.9,24.0,476.0,263.14,176.31
2018,9,22,15,45,799.0,71.5,2.9,23.6,427.5,201.3,123.9
2018,9,22,16,0,773.0,69.0,2.9,23.2,379.0,142.16,78.22
2018,9,22,16,15,734.5,65.0,2.9,22.7,327.5,84.15,44.53
2018,9,22,16,30,696.0,61.0,2.9,22.2,276.0,48.72,36.74
2018,9,22,16,45,636.0,56.0,2.95,21.7,224.5,41.91,30.86
2018,9,22,17,0,576.0,51.0,3.0,21.2,173.0,39.27,28.44
2018,9,22,17,15,478.5,43.5,2.95,20.45,126.0,34.4,23.89
2018,9,22,17,30,381.0,36.0,2.9,19.7,79.0,29.54,18.77
2018,9,22,17,45,232.0,23.5,2.9,18.9,45.5,19.72,0.79
2018,9,22,18,0,83.0,11.0,2.9,18.1,12.0,10.01,0.0
2018,9,22,18,15,41.5,5.5,2.95,17.75,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.3,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.4,9.0,31.74,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.85,37.0,127.21,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,229.72,171.96
2018,9,23,6,45,314.0,44.0,2.9,14.75,90.5,258.73,209.77
2018,9,23,7,0,320.0,53.0,3.0,15.2,116.0,287.84,238.36
2018,9,23,7,15,180.5,82.0,2.95,15.7,119.5,232.47,192.88
2018,9,23,7,30,41.0,111.0,2.9,16.2,123.0,150.51,122.28
2018,9,23,7,45,195.5,122.0,2.9,16.7,196.0,306.16,254.05
2018,9,23,8,0,350.0,133.0,2.9,17.2,269.0,465.64,382.76
2018,9,23,8,15,568.0,107.5,2.8,17.8,362.0,636.92,514.93
2018,9,23,8,30,786.0,82.0,2.7,18.4,455.0,808.91,637.04
2018,9,23,8,45,808.5,84.5,2.65,18.95,500.5,854.67,664.56
2018,9,23,9,0,831.0,87.0,2.6,19.5,546.0,898.38,691.05
2018,9,23,9,15,848.0,88.5,2.6,20.0,586.5,933.25,711.52
2018,9,23,9,30,865.0,90.0,2.6,20.5,627.0,955.33,723.16
2018,9,23,9,45,878.5,91.0,2.6,21.05,662.0,979.98,736.48
2018,9,23,10,0,892.0,92.0,2.6,21.6,697.0,1001.22,747.45
2018,9,23,10,15,900.5,92.5,2.6,21.95,724.5,1013.29,752.99
2018,9,23,10,30,909.0,93.0,2.6,22.3,752.0,1021.55,756.24
2018,9,23,10,45,915.5,93.5,2.65,22.65,773.0,1023.92,756.31
2018,9,23,11,0,922.0,94.0,2.7,23.0,794.0,1022.3,753.99
2018,9,23,11,15,926.5,94.0,2.8,23.2,807.0,1014.16,748.49
2018,9,23,11,30,931.0,94.0,2.9,23.4,820.0,1002.03,740.53
2018,9,23,11,45,933.0,94.0,2.95,23.55,825.0,983.59,728.23
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,961.33,713.51
2018,9,23,12,15,936.0,93.0,3.15,23.6,827.0,933.38,696.45
2018,9,23,12,30,937.0,92.0,3.3,23.5,824.0,901.87,676.83
2018,9,23,12,45,937.5,90.0,3.4,23.45,813.0,865.46,653.23
2018,9,23,13,0,938.0,88.0,3.5,23.4,802.0,825.8,627.15
2018,9,23,13,15,933.0,87.0,3.55,23.25,782.0,780.0,596.48
2018,9,23,13,30,928.0,86.0,3.6,23.1,762.0,731.73,563.53
2018,9,23,13,45,920.5,85.0,3.65,22.95,735.0,679.59,524.88
2018,9,23,14,0,913.0,84.0,3.7,22.8,708.0,625.66,483.76
2018,9,23,14,15,903.0,82.5,3.65,22.6,674.5,568.39,438.67
2018,9,23,14,30,893.0,81.0,3.6,22.4,641.0,510.11,391.36
2018,9,23,14,45,880.0,79.5,3.55,22.2,602.0,449.83,340.96
2018,9,23,15,0,867.0,78.0,3.5,22.0,563.0,389.42,288.89
2018,9,23,15,15,848.0,75.5,3.5,22.0,518.0,326.45,233.57
2018,9,23,15,30,829.0,73.0,3.5,22.0,473.0,260.99,175.94
2018,9,23,15,45,801.5,70.5,3.3,21.55,424.0,198.7,122.74
2018,9,23,16,0,774.0,68.0,3.1,21.1,375.0,139.3,76.78
2018,9,23,16,15,735.0,64.0,3.05,20.65,323.5,81.31,43.48
2018,9,23,16,30,696.0,60.0,3.0,20.2,272.0,48.06,36.48
2018,9,23,16,45,636.5,55.5,2.9,19.75,221.0,41.69,30.92
2018,9,23,17,0,577.0,51.0,2.8,19.3,170.0,39.47,28.82
2018,9,23,17,15,477.5,43.5,2.7,18.6,123.0,34.62,24.21
2018,9,23,17,30,378.0,36.0,2.6,17.9,76.0,29.79,18.89
2018,9,23,17,45,228.5,23.0,2.5,17.2,43.5,19.47,0.0
2018,9,23,18,0,79.0,10.0,2.4,16.5,11.0,9.1,0.0
2018,9,23,18,15,39.5,5.0,2.35,16.1,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.0,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,74.0,9.0,0.2,13.3,9.0,8.19,0.0
2018,9,24,6,15,221.0,21.0,0.3,13.85,38.5,140.24,0.0
2018,9,24,6,30,368.0,33.0,0.4,14.4,68.0,259.26,189.2
2018,9,24,6,45,475.5,40.0,0.45,14.9,114.5,349.72,277.2
2018,9,24,7,0,583.0,47.0,0.5,15.4,161.0,449.68,360.49
2018,9,24,7,15,644.5,52.5,0.5,16.0,212.5,521.33,417.87
2018,9,24,7,30,706.0,58.0,0.5,16.6,264.0,602.35,477.62
2018,9,24,7,45,746.5,61.5,0.5,17.15,316.0,668.0,522.81
2018,9,24,8,0,787.0,65.0,0.5,17.7,368.0,734.35,566.55
2018,9,24,8,15,815.0,68.0,0.5,18.6,418.0,789.84,600.28
2018,9,24,8,30,843.0,71.0,0.5,19.5,468.0,844.23,632.12
2018,9,24,8,45,863.5,73.0,0.55,20.4,514.0,880.23,651.93
2018,9,24,9,0,884.0,75.0,0.6,21.3,560.0,922.49,675.65
2018,9,24,9,15,897.5,77.5,0.6,22.2,601.0,956.2,692.35
2018,9,24,9,30,911.0,80.0,0.6,23.1,642.0,986.75,706.89
2018,9,24,9,45,920.0,82.0,0.55,24.0,676.5,1008.87,714.93
2018,9,24,10,0,929.0,84.0,0.5,24.9,711.0,1027.28,720.74
2018,9,24,10,15,936.0,85.0,0.5,25.55,738.5,1038.65,724.28
2018,9,24,10,30,943.0,86.0,0.5,26.2,766.0,1046.04,725.66
2018,9,24,10,45,947.0,86.5,0.45,26.85,785.5,1045.81,721.49
2018,9,24,11,0,951.0,87.0,0.4,27.5,805.0,1041.5,715.22
2018,9,24,11,15,954.0,87.5,0.45,27.8,817.5,1032.12,709.59
2018,9,24,11,30,957.0,88.0,0.5,28.1,830.0,1018.67,701.75
2018,9,24,11,45,958.0,88.0,0.55,28.4,834.5,998.77,690.21
2018,9,24,12,0,959.0,88.0,0.6,28.7,839.0,975.0,676.46
2018,9,24,12,15,957.5,88.5,0.7,28.8,835.0,945.77,660.95
2018,9,24,12,30,956.0,89.0,0.8,28.9,831.0,913.01,643.05
2018,9,24,12,45,952.0,89.0,0.95,28.95,818.5,874.31,622.02
2018,9,24,13,0,948.0,89.0,1.1,29.0,806.0,832.58,598.43
2018,9,24,13,15,943.0,88.0,1.2,28.9,786.0,786.28,570.9
2018,9,24,13,30,938.0,87.0,1.3,28.8,766.0,737.47,540.81
2018,9,24,13,45,930.0,86.5,1.4,28.65,739.0,684.96,505.27
2018,9,24,14,0,922.0,86.0,1.5,28.5,712.0,630.67,467.06
2018,9,24,14,15,911.5,84.5,1.6,28.25,677.5,572.58,424.74
2018,9,24,14,30,901.0,83.0,1.7,28.0,643.0,513.52,379.87
2018,9,24,14,45,886.0,81.0,1.8,27.75,602.5,451.43,330.88
2018,9,24,15,0,871.0,79.0,1.9,27.5,562.0,389.45,280.04
2018,9,24,15,15,851.5,76.0,1.9,27.5,516.0,325.64,226.0
2018,9,24,15,30,832.0,73.0,1.9,27.5,470.0,259.46,169.69
2018,9,24,15,45,804.0,70.0,2.05,26.7,420.5,196.51,117.96
2018,9,24,16,0,776.0,67.0,2.2,25.9,371.0,136.54,73.15
2018,9,24,16,15,735.5,63.5,2.2,25.0,319.5,78.88,41.62
2018,9,24,16,30,695.0,60.0,2.2,24.1,268.0,48.24,36.02
2018,9,24,16,45,633.5,55.0,2.25,23.25,216.5,41.45,30.23
2018,9,24,17,0,572.0,50.0,2.3,22.4,165.0,38.81,27.82
2018,9,24,17,15,471.5,41.5,2.35,21.4,118.0,33.04,22.49
2018,9,24,17,30,371.0,33.0,2.4,20.4,71.0,27.19,16.22
2018,9,24,17,45,224.5,21.5,2.5,19.45,40.5,18.24,0.0
2018,9,24,18,0,78.0,10.0,2.6,18.5,10.0,9.1,0.0
2018,9,24,18,15,39.0,5.0,2.5,18.05,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.8,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,7.28,0.0
2018,9,25,6,15,209.0,20.0,0.95,13.5,36.0,114.34,0.0
2018,9,25,6,30,348.0,32.0,0.9,14.1,64.0,248.17,179.55
2018,9,25,6,45,347.5,34.0,0.85,14.75,83.5,269.41,215.63
2018,9,25,7,0,347.0,36.0,0.8,15.4,103.0,287.59,235.29
2018,9,25,7,15,174.0,52.5,0.75,16.05,86.0,202.36,166.27
2018,9,25,7,30,1.0,69.0,0.7,16.7,69.0,63.22,47.83
2018,9,25,7,45,4.5,94.0,0.65,17.3,95.5,91.08,71.35
2018,9,25,8,0,8.0,119.0,0.6,17.9,122.0,119.25,94.32
2018,9,25,8,15,13.5,141.0,0.55,18.65,147.0,145.92,115.55
2018,9,25,8,30,19.0,163.0,0.5,19.4,172.0,172.85,136.46
2018,9,25,8,45,78.5,193.5,0.5,20.1,235.5,273.28,216.23
2018,9,25,9,0,138.0,224.0,0.5,20.8,299.0,380.85,297.25
2018,9,25,9,15,298.0,218.0,0.55,21.45,396.0,543.04,417.34
2018,9,25,9,30,458.0,212.0,0.6,22.1,493.0,712.5,534.58
2018,9,25,9,45,638.0,165.5,0.65,22.75,580.5,847.59,622.7
2018,9,25,10,0,818.0,119.0,0.7,23.4,668.0,968.96,696.23
2018,9,25,10,15,872.5,103.0,0.75,23.95,710.0,995.86,709.53
2018,9,25,10,30,927.0,87.0,0.8,24.5,752.0,1030.17,728.76
2018,9,25,10,45,932.0,88.0,0.85,25.05,772.5,1031.45,727.72
2018,9,25,11,0,937.0,89.0,0.9,25.6,793.0,1028.69,724.84
2018,9,25,11,15,940.0,90.0,1.0,25.95,805.5,1019.92,720.04
2018,9,25,11,30,943.0,91.0,1.1,26.3,818.0,1007.12,712.86
2018,9,25,11,45,944.0,90.5,1.2,26.7,822.0,986.82,700.91
2018,9,25,12,0,945.0,90.0,1.3,27.1,826.0,962.71,686.59
2018,9,25,12,15,943.0,90.5,1.4,27.2,822.0,933.33,669.63
2018,9,25,12,30,941.0,91.0,1.5,27.3,818.0,900.5,650.28
2018,9,25,12,45,936.5,91.5,1.6,27.4,805.5,862.34,627.21
2018,9,25,13,0,932.0,92.0,1.7,27.5,793.0,821.24,601.86
2018,9,25,13,15,926.5,91.0,1.8,27.45,773.0,775.15,573.09
2018,9,25,13,30,921.0,90.0,1.9,27.4,753.0,726.66,541.63
2018,9,25,13,45,913.0,89.0,2.0,27.35,725.5,674.38,504.87
2018,9,25,14,0,905.0,88.0,2.1,27.3,698.0,620.4,465.59
2018,9,25,14,15,894.0,86.5,2.15,27.1,664.0,562.9,422.36
2018,9,25,14,30,883.0,85.0,2.2,26.9,630.0,504.53,376.86
2018,9,25,14,45,868.0,83.5,2.25,26.7,590.0,443.89,327.98
2018,9,25,15,0,853.0,82.0,2.3,26.5,550.0,381.07,275.79
2018,9,25,15,15,832.5,79.0,2.3,26.5,504.5,317.39,221.44
2018,9,25,15,30,812.0,76.0,2.3,26.5,459.0,255.21,167.89
2018,9,25,15,45,783.5,73.0,2.35,25.7,410.0,193.46,116.92
2018,9,25,16,0,755.0,70.0,2.4,24.9,361.0,134.78,73.21
2018,9,25,16,15,714.0,65.5,2.45,24.15,310.0,77.71,42.31
2018,9,25,16,30,673.0,61.0,2.5,23.4,259.0,49.18,36.94
2018,9,25,16,45,610.5,55.0,2.5,22.65,208.0,41.53,30.36
2018,9,25,17,0,548.0,49.0,2.5,21.9,157.0,38.07,27.2
2018,9,25,17,15,446.5,41.0,2.45,21.0,111.5,32.74,22.21
2018,9,25,17,30,345.0,33.0,2.4,20.1,66.0,27.4,15.99
2018,9,25,17,45,207.5,21.0,2.35,19.2,37.5,17.98,0.0
2018,9,25,18,0,70.0,9.0,2.3,18.3,9.0,8.19,0.0
2018,9,25,18,15,35.0,4.5,2.25,17.9,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,188.5,20.5,1.3,13.8,34.0,105.4,0.0
2018,9,26,6,30,317.0,32.0,1.3,14.4,60.0,232.06,164.87
2018,9,26,6,45,295.0,44.0,1.3,15.0,84.0,249.53,199.65
2018,9,26,7,0,273.0,56.0,1.3,15.6,108.0,264.22,216.12
2018,9,26,7,15,207.5,76.5,1.25,16.2,123.0,244.13,201.12
2018,9,26,7,30,142.0,97.0,1.2,16.8,138.0,217.48,178.87
2018,9,26,7,45,203.0,116.5,1.1,17.35,187.0,305.72,250.84
2018,9,26,8,0,264.0,136.0,1.0,17.9,236.0,384.72,312.42
2018,9,26,8,15,304.0,152.0,0.95,18.6,282.0,445.2,357.18
2018,9,26,8,30,344.0,168.0,0.9,19.3,328.0,507.28,401.62
2018,9,26,8,45,363.0,186.5,0.8,20.0,370.0,554.67,432.88
2018,9,26,9,0,382.0,205.0,0.7,20.7,412.0,601.42,462.64
2018,9,26,9,15,413.0,213.0,0.6,21.45,452.0,664.64,502.68
2018,9,26,9,30,444.0,221.0,0.5,22.2,492.0,709.09,528.65
2018,9,26,9,45,449.0,233.5,0.4,22.9,520.5,732.0,539.18
2018,9,26,10,0,454.0,246.0,0.3,23.6,549.0,752.7,548.28
2018,9,26,10,15,501.0,240.5,0.3,24.35,587.5,792.72,572.44
2018,9,26,10,30,548.0,235.0,0.3,25.1,626.0,830.58,594.45
2018,9,26,10,45,587.5,227.5,0.3,25.8,657.0,856.09,608.42
2018,9,26,11,0,627.0,220.0,0.3,26.5,688.0,885.04,624.35
2018,9,26,11,15,671.5,205.0,0.35,27.1,713.5,901.42,633.22
2018,9,26,11,30,716.0,190.0,0.4,27.7,739.0,913.24,639.39
2018,9,26,11,45,810.5,148.5,0.45,28.35,773.5,932.73,650.29
2018,9,26,12,0,905.0,107.0,0.5,29.0,808.0,943.02,655.54
2018,9,26,12,15,811.5,148.0,0.55,29.45,774.0,884.34,619.43
2018,9,26,12,30,718.0,189.0,0.6,29.9,740.0,822.25,581.55
2018,9,26,12,45,664.0,207.0,0.65,30.35,710.5,766.19,545.27
2018,9,26,13,0,610.0,225.0,0.7,30.8,681.0,710.77,508.5
2018,9,26,13,15,568.5,232.0,0.8,30.85,648.5,652.79,471.06
2018,9,26,13,30,527.0,239.0,0.9,30.9,616.0,600.05,435.97
2018,9,26,13,45,564.5,216.0,1.0,30.95,606.0,571.63,417.55
2018,9,26,14,0,602.0,193.0,1.1,31.0,596.0,541.56,396.72
2018,9,26,14,15,634.5,170.0,1.25,30.65,575.5,500.78,368.13
2018,9,26,14,30,667.0,147.0,1.4,30.3,555.0,455.35,334.53
2018,9,26,14,45,690.5,130.0,1.6,30.0,528.0,406.98,296.88
2018,9,26,15,0,714.0,113.0,1.8,29.7,501.0,355.04,254.49
2018,9,26,15,15,700.0,108.0,1.8,29.7,462.0,299.09,207.59
2018,9,26,15,30,686.0,103.0,1.8,29.7,423.0,244.09,161.13
2018,9,26,15,45,671.5,94.5,2.1,28.4,379.5,187.26,115.31
2018,9,26,16,0,657.0,86.0,2.4,27.1,336.0,131.99,74.53
2018,9,26,16,15,550.5,85.5,2.55,26.05,274.5,81.59,49.51
2018,9,26,16,30,444.0,85.0,2.7,25.0,213.0,62.14,47.75
2018,9,26,16,45,386.0,71.5,2.85,23.95,167.0,53.19,40.14
2018,9,26,17,0,328.0,58.0,3.0,22.9,121.0,43.89,32.0
2018,9,26,17,15,277.5,45.5,3.0,22.0,87.5,35.05,23.95
2018,9,26,17,30,227.0,33.0,3.0,21.1,54.0,25.88,14.16
2018,9,26,17,45,132.5,20.5,3.05,20.15,30.5,18.65,0.0
2018,9,26,18,0,38.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,19.0,4.0,2.95,18.75,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.5,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.6,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.05,30.0,85.18,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,200.16,138.72
2018,9,27,6,45,354.5,43.0,1.75,14.95,96.5,284.17,227.64
2018,9,27,7,0,457.0,54.0,1.8,15.4,139.0,379.98,310.59
2018,9,27,7,15,359.5,73.0,1.75,15.85,152.5,356.42,293.81
2018,9,27,7,30,262.0,92.0,1.7,16.3,166.0,310.36,256.91
2018,9,27,7,45,225.5,119.0,1.65,16.75,191.5,326.56,269.04
2018,9,27,8,0,189.0,146.0,1.6,17.2,217.0,323.06,264.54
2018,9,27,8,15,217.0,163.5,1.55,17.8,255.5,387.55,314.35
2018,9,27,8,30,245.0,181.0,1.5,18.4,294.0,437.9,351.62
2018,9,27,8,45,316.5,190.0,1.45,19.0,351.0,517.38,410.93
2018,9,27,9,0,388.0,199.0,1.4,19.6,408.0,618.03,482.79
2018,9,27,9,15,387.0,217.0,1.4,20.15,438.5,626.14,485.57
2018,9,27,9,30,386.0,235.0,1.4,20.7,469.0,650.69,500.47
2018,9,27,9,45,311.0,257.0,1.4,21.2,452.5,605.79,464.31
2018,9,27,10,0,236.0,279.0,1.4,21.7,436.0,557.41,426.15
2018,9,27,10,15,276.5,285.5,1.45,22.15,476.5,602.74,458.65
2018,9,27,10,30,317.0,292.0,1.5,22.6,517.0,646.92,489.07
2018,9,27,10,45,429.0,271.0,1.55,23.05,584.5,746.9,559.13
2018,9,27,11,0,541.0,250.0,1.6,23.5,652.0,826.61,613.35
2018,9,27,11,15,525.5,261.5,1.65,23.75,657.0,813.61,602.63
2018,9,27,11,30,510.0,273.0,1.7,24.0,662.0,798.26,591.36
2018,9,27,11,45,517.0,272.0,1.7,24.2,668.0,788.72,584.42
2018,9,27,12,0,524.0,271.0,1.7,24.4,674.0,776.58,575.7
2018,9,27,12,15,574.0,249.5,1.8,24.45,689.0,778.63,578.96
2018,9,27,12,30,624.0,228.0,1.9,24.5,704.0,780.15,581.47
2018,9,27,12,45,671.5,201.0,1.95,24.55,706.0,765.04,572.3
2018,9,27,13,0,719.0,174.0,2.0,24.6,708.0,743.88,558.84
2018,9,27,13,15,639.0,200.5,2.15,24.5,666.0,676.4,511.17
2018,9,27,13,30,559.0,227.0,2.3,24.4,624.0,609.39,463.08
2018,9,27,13,45,526.5,228.5,2.4,24.25,591.0,558.0,425.84
2018,9,27,14,0,494.0,230.0,2.5,24.1,558.0,508.26,388.82
2018,9,27,14,15,517.5,209.0,2.65,23.75,537.0,469.99,360.22
2018,9,27,14,30,541.0,188.0,2.8,23.4,516.0,428.5,327.78
2018,9,27,14,45,506.5,183.0,2.95,23.05,474.0,373.78,284.24
2018,9,27,15,0,472.0,178.0,3.1,22.7,432.0,322.28,242.34
2018,9,27,15,15,447.0,164.5,3.1,22.7,389.0,270.03,198.73
2018,9,27,15,30,422.0,151.0,3.1,22.7,346.0,220.64,157.4
2018,9,27,15,45,334.0,146.0,3.3,21.6,289.5,172.49,121.36
2018,9,27,16,0,246.0,141.0,3.5,20.5,233.0,133.93,95.29
2018,9,27,16,15,270.0,119.5,3.55,19.85,207.0,98.55,71.29
2018,9,27,16,30,294.0,98.0,3.6,19.2,181.0,74.33,59.53
2018,9,27,16,45,256.0,81.5,3.6,18.5,143.0,62.73,49.38
2018,9,27,17,0,218.0,65.0,3.6,17.8,105.0,50.75,38.62
2018,9,27,17,15,167.5,48.0,3.6,17.3,73.0,38.02,26.89
2018,9,27,17,30,117.0,31.0,3.6,16.8,41.0,24.94,13.02
2018,9,27,17,45,68.0,18.0,3.55,16.3,23.0,16.37,0.0
2018,9,27,18,0,19.0,5.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,9.5,2.5,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,14.0,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.25,5.0,8.7,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,12.67,3.38
2018,9,28,6,45,5.0,8.0,2.5,14.8,8.5,10.0,2.72
2018,9,28,7,0,0.0,9.0,2.6,15.1,9.0,7.9,1.03
2018,9,28,7,15,0.0,19.5,2.65,15.35,19.5,17.14,9.0
2018,9,28,7,30,0.0,30.0,2.7,15.6,30.0,26.41,16.97
2018,9,28,7,45,0.0,57.5,2.75,15.9,57.5,50.78,37.69
2018,9,28,8,0,0.0,85.0,2.8,16.2,85.0,76.84,59.57
2018,9,28,8,15,6.0,114.5,2.8,16.5,117.0,111.38,88.41
2018,9,28,8,30,12.0,144.0,2.8,16.8,149.0,146.59,117.32
2018,9,28,8,45,22.5,164.5,2.8,17.15,176.0,176.43,141.57
2018,9,28,9,0,33.0,185.0,2.8,17.5,203.0,220.77,177.11
2018,9,28,9,15,21.5,192.0,2.85,17.85,204.0,202.08,160.86
2018,9,28,9,30,10.0,199.0,2.9,18.2,205.0,197.12,155.81
2018,9,28,9,45,28.0,232.0,2.95,18.55,250.0,264.2,209.17
2018,9,28,10,0,46.0,265.0,3.0,18.9,295.0,317.28,250.38
2018,9,28,10,15,72.0,294.0,3.05,19.15,343.5,373.48,293.75
2018,9,28,10,30,98.0,323.0,3.1,19.4,392.0,429.2,336.0
2018,9,28,10,45,121.0,334.5,3.2,19.65,422.0,479.03,373.19
2018,9,28,11,0,144.0,346.0,3.3,19.9,452.0,509.54,395.78
2018,9,28,11,15,341.5,294.5,3.35,19.95,552.0,654.4,508.07
2018,9,28,11,30,539.0,243.0,3.4,20.0,652.0,793.14,611.22
2018,9,28,11,45,713.5,172.5,3.45,20.1,717.0,871.33,667.29
2018,9,28,12,0,888.0,102.0,3.5,20.2,782.0,918.94,699.68
2018,9,28,12,15,887.0,102.5,3.5,20.2,778.5,891.64,680.48
2018,9,28,12,30,886.0,103.0,3.5,20.2,775.0,861.05,659.59
2018,9,28,12,45,883.0,102.5,3.55,20.2,763.5,824.66,634.84
2018,9,28,13,0,880.0,102.0,3.6,20.2,752.0,785.44,607.95
2018,9,28,13,15,874.5,100.5,3.6,20.15,732.0,740.76,576.8
2018,9,28,13,30,869.0,99.0,3.6,20.1,712.0,693.87,542.42
2018,9,28,13,45,862.5,97.5,3.6,20.05,686.0,644.33,504.5
2018,9,28,14,0,856.0,96.0,3.6,20.0,660.0,593.1,464.27
2018,9,28,14,15,845.0,94.0,3.6,19.8,627.0,537.57,419.83
2018,9,28,14,30,834.0,92.0,3.6,19.6,594.0,480.69,372.93
2018,9,28,14,45,820.0,89.0,3.65,19.45,555.0,421.05,322.41
2018,9,28,15,0,806.0,86.0,3.7,19.3,516.0,361.65,270.55
2018,9,28,15,15,784.0,83.5,3.7,19.3,472.0,300.9,216.57
2018,9,28,15,30,762.0,81.0,3.7,19.3,428.0,241.91,164.01
2018,9,28,15,45,734.5,76.5,3.65,18.65,381.0,182.33,113.47
2018,9,28,16,0,707.0,72.0,3.6,18.0,334.0,125.8,70.89
2018,9,28,16,15,666.5,66.5,3.55,17.6,284.5,67.04,38.63
2018,9,28,16,30,626.0,61.0,3.5,17.2,235.0,45.26,34.46
2018,9,28,16,45,561.5,54.5,3.45,16.8,186.5,41.48,31.04
2018,9,28,17,0,497.0,48.0,3.4,16.4,138.0,37.67,27.38
2018,9,28,17,15,390.0,39.0,3.3,16.0,95.5,31.47,21.33
2018,9,28,17,30,283.0,30.0,3.2,15.6,53.0,25.2,12.25
