Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,2,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,7,15,98.0,10.0,2.35,7.45,14.0,63.35,0.0
2018,12,8,7,30,196.0,20.0,2.4,7.9,28.0,134.17,0.0
2018,12,8,7,45,325.5,29.0,2.5,8.35,61.5,279.82,199.75
2018,12,8,8,0,455.0,38.0,2.6,8.8,95.0,389.76,319.67
2018,12,8,8,15,529.0,44.0,2.6,9.2,134.0,463.86,387.35
2018,12,8,8,30,603.0,50.0,2.6,9.6,173.0,540.75,452.23
2018,12,8,8,45,651.0,53.5,2.6,10.0,211.5,590.35,492.92
2018,12,8,9,0,699.0,57.0,2.6,10.4,250.0,647.13,537.5
2018,12,8,9,15,733.5,59.5,2.6,10.95,286.0,691.05,570.2
2018,12,8,9,30,768.0,62.0,2.6,11.5,322.0,733.25,600.56
2018,12,8,9,45,795.5,62.5,2.65,12.1,354.0,764.92,622.4
2018,12,8,10,0,823.0,63.0,2.7,12.7,386.0,793.95,641.9
2018,12,8,10,15,837.0,65.0,2.65,13.15,411.5,810.67,651.74
2018,12,8,10,30,851.0,67.0,2.6,13.6,437.0,824.13,659.18
2018,12,8,10,45,860.0,68.0,2.6,14.05,455.5,820.64,654.69
2018,12,8,11,0,869.0,69.0,2.6,14.5,474.0,821.83,653.87
2018,12,8,11,15,874.0,69.5,2.55,14.7,485.0,815.58,647.99
2018,12,8,11,30,879.0,70.0,2.5,14.9,496.0,805.87,639.81
2018,12,8,11,45,803.5,88.5,2.4,15.15,480.5,757.74,603.38
2018,12,8,12,0,728.0,107.0,2.3,15.4,465.0,704.9,563.71
2018,12,8,12,15,801.5,89.5,2.25,15.5,481.0,714.49,570.77
2018,12,8,12,30,875.0,72.0,2.2,15.6,497.0,715.44,571.03
2018,12,8,12,45,865.5,73.0,2.1,15.65,485.5,684.94,547.84
2018,12,8,13,0,856.0,74.0,2.0,15.7,474.0,646.88,517.57
2018,12,8,13,15,847.0,72.5,1.95,15.7,456.0,604.3,483.89
2018,12,8,13,30,838.0,71.0,1.9,15.7,438.0,560.01,448.17
2018,12,8,13,45,823.5,69.5,1.85,15.7,413.5,511.38,408.22
2018,12,8,14,0,809.0,68.0,1.8,15.7,389.0,462.0,366.63
2018,12,8,14,15,788.5,66.0,1.75,15.55,358.5,409.07,321.36
2018,12,8,14,30,768.0,64.0,1.7,15.4,328.0,356.55,275.19
2018,12,8,14,45,737.0,61.0,1.6,15.25,292.5,300.39,225.23
2018,12,8,15,0,706.0,58.0,1.5,15.1,257.0,246.39,176.53
2018,12,8,15,15,661.0,54.0,1.5,15.1,218.5,191.03,127.71
2018,12,8,15,30,616.0,50.0,1.5,15.1,180.0,138.59,83.44
2018,12,8,15,45,545.0,44.5,1.5,14.1,141.0,88.35,46.86
2018,12,8,16,0,474.0,39.0,1.5,13.1,102.0,46.16,23.95
2018,12,8,16,15,331.5,30.0,1.65,12.7,66.0,24.72,13.98
2018,12,8,16,30,189.0,21.0,1.8,12.3,30.0,17.78,0.0
2018,12,8,16,45,94.5,10.5,1.9,11.95,15.0,9.55,0.0
2018,12,8,17,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,9,7,15,16.5,6.0,2.1,8.55,6.5,14.56,0.0
2018,12,9,7,30,33.0,12.0,2.1,8.6,13.0,30.38,0.0
2018,12,9,7,45,54.5,22.0,2.15,8.7,27.0,77.85,50.62
2018,12,9,8,0,76.0,32.0,2.2,8.8,41.0,106.39,84.84
2018,12,9,8,15,96.0,42.5,2.2,8.95,58.5,134.75,111.69
2018,12,9,8,30,116.0,53.0,2.2,9.1,76.0,164.1,138.51
2018,12,9,8,45,86.0,54.5,2.2,9.25,73.5,130.09,109.65
2018,12,9,9,0,56.0,56.0,2.2,9.4,71.0,108.51,90.57
2018,12,9,9,15,83.5,74.0,2.2,9.55,100.0,152.98,129.66
2018,12,9,9,30,111.0,92.0,2.2,9.7,129.0,197.9,168.4
2018,12,9,9,45,86.5,101.0,2.15,9.9,131.5,188.22,158.95
2018,12,9,10,0,62.0,110.0,2.1,10.1,134.0,163.96,137.35
2018,12,9,10,15,77.5,124.0,2.1,10.25,156.0,206.4,173.19
2018,12,9,10,30,93.0,138.0,2.1,10.4,178.0,234.73,196.72
2018,12,9,10,45,95.5,165.5,2.05,10.6,208.0,268.28,223.61
2018,12,9,11,0,98.0,193.0,2.0,10.8,238.0,286.15,237.47
2018,12,9,11,15,54.0,150.0,1.95,10.85,175.0,195.51,161.53
2018,12,9,11,30,10.0,107.0,1.9,10.9,112.0,104.57,84.05
2018,12,9,11,45,7.0,99.5,1.9,10.95,103.0,94.6,75.6
2018,12,9,12,0,4.0,92.0,1.9,11.0,94.0,84.93,67.28
2018,12,9,12,15,10.0,98.0,1.95,11.05,103.0,94.93,75.95
2018,12,9,12,30,16.0,104.0,2.0,11.1,112.0,109.76,88.66
2018,12,9,12,45,27.5,124.5,2.05,11.1,137.5,137.49,112.26
2018,12,9,13,0,39.0,145.0,2.1,11.1,163.0,164.5,135.02
2018,12,9,13,15,63.0,148.5,2.15,11.15,176.5,180.45,148.64
2018,12,9,13,30,87.0,152.0,2.2,11.2,190.0,202.06,166.7
2018,12,9,13,45,301.5,116.0,2.25,11.25,237.0,286.5,237.4
2018,12,9,14,0,516.0,80.0,2.3,11.3,284.0,337.74,277.14
2018,12,9,14,15,444.0,97.0,2.3,11.25,263.0,292.34,237.22
2018,12,9,14,30,372.0,114.0,2.3,11.2,242.0,256.71,205.86
2018,12,9,14,45,295.5,108.0,2.3,11.2,203.0,199.22,156.97
2018,12,9,15,0,219.0,102.0,2.3,11.2,164.0,154.92,119.74
2018,12,9,15,15,229.0,88.0,2.3,11.2,144.0,129.25,95.77
2018,12,9,15,30,239.0,74.0,2.3,11.2,124.0,102.47,71.28
2018,12,9,15,45,158.0,60.5,2.15,10.8,90.5,66.93,44.95
2018,12,9,16,0,77.0,47.0,2.0,10.4,57.0,41.63,27.76
2018,12,9,16,15,39.0,30.5,2.0,10.15,35.5,25.35,14.67
2018,12,9,16,30,1.0,14.0,2.0,9.9,14.0,12.33,0.0
2018,12,9,16,45,0.5,7.0,1.95,9.7,7.0,6.37,0.0
2018,12,9,17,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,7,15,0.5,4.0,1.85,8.8,4.0,3.64,0.0
2018,12,10,7,30,1.0,8.0,1.9,9.0,8.0,7.86,0.0
2018,12,10,7,45,17.0,19.5,1.95,9.2,21.5,29.7,15.16
2018,12,10,8,0,33.0,31.0,2.0,9.4,35.0,64.22,48.66
2018,12,10,8,15,16.5,40.5,2.1,9.75,42.5,53.16,40.25
2018,12,10,8,30,0.0,50.0,2.2,10.1,50.0,45.77,33.86
2018,12,10,8,45,1.0,64.5,2.25,10.4,65.0,61.36,47.54
2018,12,10,9,0,2.0,79.0,2.3,10.7,80.0,76.87,61.0
2018,12,10,9,15,2.0,73.0,2.35,11.15,74.0,68.1,53.42
2018,12,10,9,30,2.0,67.0,2.4,11.6,68.0,60.93,47.16
2018,12,10,9,45,1.5,78.5,2.45,12.05,79.0,71.72,56.26
2018,12,10,10,0,1.0,90.0,2.5,12.5,90.0,82.54,65.26
2018,12,10,10,15,4.0,115.5,2.45,12.85,117.0,111.13,89.37
2018,12,10,10,30,7.0,141.0,2.4,13.2,144.0,140.22,113.56
2018,12,10,10,45,6.0,148.0,2.35,13.6,150.5,145.69,117.69
2018,12,10,11,0,5.0,155.0,2.3,14.0,157.0,151.23,121.91
2018,12,10,11,15,10.0,161.0,2.25,14.25,165.5,160.68,129.67
2018,12,10,11,30,15.0,167.0,2.2,14.5,174.0,170.04,137.29
2018,12,10,11,45,40.0,184.5,2.1,14.75,204.0,219.53,178.25
2018,12,10,12,0,65.0,202.0,2.0,15.0,234.0,256.45,208.27
2018,12,10,12,15,346.0,158.0,2.0,15.15,325.5,450.77,368.26
2018,12,10,12,30,627.0,114.0,2.0,15.3,417.0,595.5,481.55
2018,12,10,12,45,754.0,89.0,1.95,15.45,445.5,627.99,505.03
2018,12,10,13,0,881.0,64.0,1.9,15.6,474.0,647.98,519.14
2018,12,10,13,15,873.0,63.0,2.0,15.6,456.5,606.58,486.62
2018,12,10,13,30,865.0,62.0,2.1,15.6,439.0,563.31,452.2
2018,12,10,13,45,852.5,60.5,2.15,15.65,415.0,515.47,412.91
2018,12,10,14,0,840.0,59.0,2.2,15.7,391.0,466.61,371.64
2018,12,10,14,15,821.5,57.5,2.15,15.55,361.0,415.58,327.43
2018,12,10,14,30,803.0,56.0,2.1,15.4,331.0,362.94,280.74
2018,12,10,14,45,775.5,53.5,2.05,15.3,296.0,306.78,230.29
2018,12,10,15,0,748.0,51.0,2.0,15.2,261.0,252.31,180.63
2018,12,10,15,15,705.0,48.0,2.0,15.2,222.5,196.11,130.51
2018,12,10,15,30,662.0,45.0,2.0,15.2,184.0,143.96,85.96
2018,12,10,15,45,593.5,40.0,1.8,14.1,144.5,91.99,47.7
2018,12,10,16,0,525.0,35.0,1.6,13.0,105.0,47.82,23.55
2018,12,10,16,15,386.0,28.0,1.7,12.6,69.0,22.93,12.6
2018,12,10,16,30,247.0,21.0,1.8,12.2,33.0,17.82,0.0
2018,12,10,16,45,123.5,10.5,1.85,11.8,16.5,9.55,0.0
2018,12,10,17,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,11,7,15,117.0,9.5,1.4,7.4,13.5,8.64,0.0
2018,12,11,7,30,234.0,19.0,1.4,7.9,27.0,154.48,0.0
2018,12,11,7,45,376.5,26.0,1.35,8.35,60.5,303.18,195.9
2018,12,11,8,0,519.0,33.0,1.3,8.8,94.0,414.58,334.05
2018,12,11,8,15,590.5,37.0,1.35,9.35,133.0,487.99,400.72
2018,12,11,8,30,662.0,41.0,1.4,9.9,172.0,562.76,462.7
2018,12,11,8,45,469.0,61.5,1.45,10.5,164.0,467.11,389.47
2018,12,11,9,0,276.0,82.0,1.5,11.1,156.0,347.59,292.21
2018,12,11,9,15,180.0,108.0,1.55,11.55,159.0,292.08,245.37
2018,12,11,9,30,84.0,134.0,1.6,12.0,162.0,219.11,182.46
2018,12,11,9,45,98.5,147.0,1.6,12.5,183.0,260.01,216.17
2018,12,11,10,0,113.0,160.0,1.6,13.0,204.0,286.24,237.04
2018,12,11,10,15,123.5,172.5,1.65,13.4,223.0,308.18,254.23
2018,12,11,10,30,134.0,185.0,1.7,13.8,242.0,329.66,270.86
2018,12,11,10,45,176.5,189.5,1.7,14.15,268.5,367.01,300.91
2018,12,11,11,0,219.0,194.0,1.7,14.5,295.0,403.51,329.71
2018,12,11,11,15,356.5,173.5,1.8,14.75,342.5,501.37,408.24
2018,12,11,11,30,494.0,153.0,1.9,15.0,390.0,596.58,481.97
2018,12,11,11,45,687.5,111.0,2.0,15.25,444.0,696.38,557.49
2018,12,11,12,0,881.0,69.0,2.1,15.5,498.0,767.46,608.62
2018,12,11,12,15,880.0,68.0,2.15,15.6,494.5,741.69,589.41
2018,12,11,12,30,879.0,67.0,2.2,15.7,491.0,712.96,568.89
2018,12,11,12,45,875.5,66.0,2.25,15.8,480.5,679.67,544.91
2018,12,11,13,0,872.0,65.0,2.3,15.9,470.0,643.83,517.29
2018,12,11,13,15,862.5,64.0,2.4,15.9,452.0,601.95,484.55
2018,12,11,13,30,853.0,63.0,2.5,15.9,434.0,558.34,449.58
2018,12,11,13,45,822.5,64.0,2.55,15.85,405.5,506.89,407.34
2018,12,11,14,0,792.0,65.0,2.6,15.8,377.0,453.05,362.24
2018,12,11,14,15,708.5,72.5,2.5,15.65,335.5,384.43,304.6
2018,12,11,14,30,625.0,80.0,2.4,15.5,294.0,322.03,251.42
2018,12,11,14,45,611.0,72.0,2.3,15.35,263.0,273.42,207.73
2018,12,11,15,0,597.0,64.0,2.2,15.2,232.0,225.5,163.96
2018,12,11,15,15,616.0,54.0,2.2,15.2,205.0,183.37,123.79
2018,12,11,15,30,635.0,44.0,2.2,15.2,178.0,139.96,83.92
2018,12,11,15,45,563.5,40.0,1.95,14.2,139.5,90.2,47.27
2018,12,11,16,0,492.0,36.0,1.7,13.2,101.0,46.45,22.66
2018,12,11,16,15,353.0,28.5,1.85,12.8,66.5,23.32,12.93
2018,12,11,16,30,214.0,21.0,2.0,12.4,32.0,17.77,0.0
2018,12,11,16,45,107.0,10.5,2.15,12.05,16.0,9.55,0.0
2018,12,11,17,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,12,7,15,73.5,8.5,3.1,9.4,11.0,0.0,0.0
2018,12,12,7,30,147.0,17.0,3.3,9.6,22.0,101.39,0.0
2018,12,12,7,45,229.5,27.5,3.5,9.75,48.0,210.42,129.66
2018,12,12,8,0,312.0,38.0,3.7,9.9,74.0,291.63,236.95
2018,12,12,8,15,409.5,45.5,3.7,10.15,113.0,379.07,317.37
2018,12,12,8,30,507.0,53.0,3.7,10.4,152.0,471.2,397.29
2018,12,12,8,45,619.5,52.5,3.75,10.65,199.5,567.89,477.34
2018,12,12,9,0,732.0,52.0,3.8,10.9,247.0,662.54,552.99
2018,12,12,9,15,765.5,54.5,3.75,11.35,284.0,706.27,585.97
2018,12,12,9,30,799.0,57.0,3.7,11.8,321.0,748.25,616.72
2018,12,12,9,45,822.5,58.0,3.65,12.2,352.5,777.79,637.28
2018,12,12,10,0,846.0,59.0,3.6,12.6,384.0,796.49,649.27
2018,12,12,10,15,862.0,60.0,3.6,13.0,410.0,813.99,660.46
2018,12,12,10,30,878.0,61.0,3.6,13.4,436.0,828.29,669.18
2018,12,12,10,45,891.0,61.0,3.6,13.8,456.0,835.34,672.54
2018,12,12,11,0,904.0,61.0,3.6,14.2,476.0,838.86,673.43
2018,12,12,11,15,911.0,61.5,3.6,14.5,488.5,834.43,668.88
2018,12,12,11,30,918.0,62.0,3.6,14.8,501.0,826.38,661.87
2018,12,12,11,45,921.0,61.5,3.6,15.1,505.5,810.23,649.07
2018,12,12,12,0,924.0,61.0,3.6,15.4,510.0,790.61,633.89
2018,12,12,12,15,920.5,62.0,3.65,15.55,507.0,764.6,614.67
2018,12,12,12,30,917.0,63.0,3.7,15.7,504.0,735.54,593.2
2018,12,12,12,45,901.5,64.0,3.7,15.85,490.0,695.42,563.15
2018,12,12,13,0,886.0,65.0,3.7,16.0,476.0,653.39,529.99
2018,12,12,13,15,814.0,74.0,3.6,16.0,441.0,588.21,477.49
2018,12,12,13,30,742.0,83.0,3.5,16.0,406.0,521.44,423.23
2018,12,12,13,45,737.5,77.5,3.45,16.0,383.5,478.14,386.95
2018,12,12,14,0,733.0,72.0,3.4,16.0,361.0,433.45,348.48
2018,12,12,14,15,669.5,76.5,3.15,15.85,325.0,372.98,296.73
2018,12,12,14,30,606.0,81.0,2.9,15.7,289.0,316.79,248.0
2018,12,12,14,45,615.0,71.0,2.7,15.55,262.5,274.59,208.89
2018,12,12,15,0,624.0,61.0,2.5,15.4,236.0,230.61,167.45
2018,12,12,15,15,643.0,52.0,2.5,15.4,209.5,189.18,127.6
2018,12,12,15,30,662.0,43.0,2.5,15.4,183.0,144.11,86.17
2018,12,12,15,45,603.0,38.5,2.2,14.1,145.0,93.4,48.22
2018,12,12,16,0,544.0,34.0,1.9,12.8,107.0,49.29,23.55
2018,12,12,16,15,384.5,27.5,1.9,12.35,70.0,22.43,12.29
2018,12,12,16,30,225.0,21.0,1.9,11.9,33.0,17.76,0.0
2018,12,12,16,45,112.5,10.5,1.95,11.45,16.5,9.55,0.0
2018,12,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,13,7,15,108.0,8.5,2.4,7.5,12.0,0.0,0.0
2018,12,13,7,30,216.0,17.0,2.5,8.0,24.0,141.37,0.0
2018,12,13,7,45,356.0,24.5,2.6,8.5,56.5,285.3,168.63
2018,12,13,8,0,496.0,32.0,2.7,9.0,89.0,396.52,320.75
2018,12,13,8,15,571.5,37.0,2.8,9.45,128.0,472.79,392.67
2018,12,13,8,30,647.0,42.0,2.9,9.9,167.0,551.11,459.62
2018,12,13,8,45,693.5,45.5,3.0,10.4,206.0,607.65,506.49
2018,12,13,9,0,740.0,49.0,3.1,10.9,245.0,663.9,551.21
2018,12,13,9,15,770.0,51.5,3.15,11.4,281.0,704.94,582.38
2018,12,13,9,30,800.0,54.0,3.2,11.9,317.0,744.15,611.15
2018,12,13,9,45,820.0,56.5,3.25,12.45,348.5,772.93,631.15
2018,12,13,10,0,840.0,59.0,3.3,13.0,380.0,790.84,642.65
2018,12,13,10,15,855.0,60.0,3.35,13.4,405.5,807.55,653.49
2018,12,13,10,30,870.0,61.0,3.4,13.8,431.0,821.09,661.9
2018,12,13,10,45,879.5,61.5,3.4,14.2,450.0,825.99,663.7
2018,12,13,11,0,889.0,62.0,3.4,14.6,469.0,827.43,663.09
2018,12,13,11,15,894.5,62.5,3.4,14.85,481.0,822.03,657.98
2018,12,13,11,30,900.0,63.0,3.4,15.1,493.0,813.09,650.47
2018,12,13,11,45,902.5,63.5,3.4,15.35,498.0,798.24,638.77
2018,12,13,12,0,905.0,64.0,3.4,15.6,503.0,779.97,624.72
2018,12,13,12,15,902.5,64.5,3.4,15.7,500.0,754.62,605.89
2018,12,13,12,30,900.0,65.0,3.4,15.8,497.0,726.25,584.87
2018,12,13,12,45,892.0,65.0,3.35,15.95,486.0,690.65,558.09
2018,12,13,13,0,884.0,65.0,3.3,16.1,475.0,652.7,527.99
2018,12,13,13,15,875.0,64.5,3.25,16.1,457.5,611.43,494.66
2018,12,13,13,30,866.0,64.0,3.2,16.1,440.0,568.32,459.2
2018,12,13,13,45,852.0,63.0,3.15,16.15,416.0,520.42,419.08
2018,12,13,14,0,838.0,62.0,3.1,16.2,392.0,473.39,378.59
2018,12,13,14,15,817.0,60.5,2.95,16.05,362.0,419.79,332.03
2018,12,13,14,30,796.0,59.0,2.8,15.9,332.0,366.53,284.62
2018,12,13,14,45,765.5,56.5,2.7,15.7,296.5,309.82,233.75
2018,12,13,15,0,735.0,54.0,2.6,15.5,261.0,255.09,183.96
2018,12,13,15,15,691.0,50.5,2.6,15.5,222.5,198.84,133.72
2018,12,13,15,30,647.0,47.0,2.6,15.5,184.0,146.77,89.02
2018,12,13,15,45,575.0,42.5,2.3,14.2,144.5,95.61,51.05
2018,12,13,16,0,503.0,38.0,2.0,12.9,105.0,50.47,24.98
2018,12,13,16,15,365.5,29.5,2.05,12.45,69.0,24.24,13.78
2018,12,13,16,30,228.0,21.0,2.1,12.0,33.0,17.73,0.0
2018,12,13,16,45,114.0,10.5,2.2,11.5,16.5,9.55,0.0
2018,12,13,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,3.25,12.0,3.0,0.0,0.0
2018,12,14,7,30,0.0,6.0,3.4,12.3,6.0,5.46,0.0
2018,12,14,7,45,0.0,12.0,3.55,12.6,12.0,10.55,0.29
2018,12,14,8,0,0.0,18.0,3.7,12.9,18.0,15.83,7.23
2018,12,14,8,15,0.0,25.5,3.95,13.25,25.5,22.45,13.24
2018,12,14,8,30,0.0,33.0,4.2,13.6,33.0,29.08,19.11
2018,12,14,8,45,0.0,33.5,4.4,13.9,33.5,29.51,19.63
2018,12,14,9,0,0.0,34.0,4.6,14.2,34.0,29.95,20.07
2018,12,14,9,15,0.0,26.0,4.7,14.4,26.0,22.88,14.02
2018,12,14,9,30,0.0,18.0,4.8,14.6,18.0,15.83,7.95
2018,12,14,9,45,0.0,26.0,4.9,14.8,26.0,22.89,13.99
2018,12,14,10,0,0.0,34.0,5.0,15.0,34.0,29.96,19.99
2018,12,14,10,15,0.0,56.0,5.0,15.1,56.0,49.45,36.54
2018,12,14,10,30,0.0,78.0,5.0,15.2,78.0,69.01,53.02
2018,12,14,10,45,26.0,121.5,5.05,15.35,133.5,143.37,116.33
2018,12,14,11,0,52.0,165.0,5.1,15.5,189.0,214.29,175.6
2018,12,14,11,15,241.5,160.0,5.1,15.55,274.5,390.73,324.66
2018,12,14,11,30,431.0,155.0,5.1,15.6,360.0,548.29,452.99
2018,12,14,11,45,626.5,117.5,5.15,15.65,419.0,656.06,539.58
2018,12,14,12,0,822.0,80.0,5.2,15.7,478.0,742.55,605.76
2018,12,14,12,15,603.5,119.0,5.15,15.7,410.5,605.83,498.19
2018,12,14,12,30,385.0,158.0,5.1,15.7,343.0,466.29,384.25
2018,12,14,12,45,201.0,152.0,5.1,15.75,248.5,305.9,252.26
2018,12,14,13,0,17.0,146.0,5.1,15.8,154.0,144.83,116.22
2018,12,14,13,15,8.5,120.5,5.0,15.7,124.5,114.04,90.67
2018,12,14,13,30,0.0,95.0,4.9,15.6,95.0,84.72,66.08
2018,12,14,13,45,18.0,104.0,4.75,15.55,111.0,106.28,84.49
2018,12,14,14,0,36.0,113.0,4.6,15.5,127.0,122.47,98.09
2018,12,14,14,15,32.5,100.0,4.45,15.35,112.0,106.22,84.36
2018,12,14,14,30,29.0,87.0,4.3,15.2,97.0,90.55,71.06
2018,12,14,14,45,125.5,90.5,4.15,15.05,126.5,126.39,98.95
2018,12,14,15,0,222.0,94.0,4.0,14.9,156.0,150.19,114.66
2018,12,14,15,15,238.5,84.5,4.0,14.9,142.5,130.17,95.2
2018,12,14,15,30,255.0,75.0,4.0,14.9,129.0,108.07,74.39
2018,12,14,15,45,208.5,60.0,3.7,14.5,98.0,73.07,47.18
2018,12,14,16,0,162.0,45.0,3.4,14.1,67.0,43.77,26.83
2018,12,14,16,15,93.5,27.5,3.3,13.95,39.0,22.37,12.22
2018,12,14,16,30,25.0,10.0,3.2,13.8,11.0,8.42,0.0
2018,12,14,16,45,12.5,5.0,3.1,13.65,5.5,4.55,0.0
2018,12,14,17,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,7,15,8.5,4.0,2.1,11.8,4.0,0.0,0.0
2018,12,15,7,30,17.0,8.0,2.2,12.0,8.0,17.13,0.0
2018,12,15,7,45,9.5,16.5,2.25,12.25,16.5,21.2,5.66
2018,12,15,8,0,2.0,25.0,2.3,12.5,25.0,23.35,13.36
2018,12,15,8,15,1.0,34.5,2.4,12.75,34.5,31.13,20.6
2018,12,15,8,30,0.0,44.0,2.5,13.0,44.0,39.26,27.83
2018,12,15,8,45,46.0,67.0,2.55,13.25,79.0,106.31,86.62
2018,12,15,9,0,92.0,90.0,2.6,13.5,114.0,184.31,153.79
2018,12,15,9,15,55.5,99.0,2.55,13.8,114.0,151.66,125.22
2018,12,15,9,30,19.0,108.0,2.5,14.1,114.0,120.75,97.87
2018,12,15,9,45,9.5,106.5,2.5,14.45,109.5,109.04,87.51
2018,12,15,10,0,0.0,105.0,2.5,14.8,105.0,97.98,77.62
2018,12,15,10,15,14.0,124.5,2.45,15.1,130.5,129.79,104.61
2018,12,15,10,30,28.0,144.0,2.4,15.4,156.0,173.55,141.02
2018,12,15,10,45,17.5,151.5,2.35,15.75,159.0,159.7,128.73
2018,12,15,11,0,7.0,159.0,2.3,16.1,162.0,157.76,126.41
2018,12,15,11,15,15.0,165.0,2.25,16.25,172.0,169.58,136.2
2018,12,15,11,30,23.0,171.0,2.2,16.4,182.0,181.24,145.76
2018,12,15,11,45,41.0,179.5,2.2,16.6,199.5,215.21,173.67
2018,12,15,12,0,59.0,188.0,2.2,16.8,217.0,236.39,190.93
2018,12,15,12,15,145.5,194.5,2.2,16.9,264.5,317.47,257.6
2018,12,15,12,30,232.0,201.0,2.2,17.0,312.0,392.45,317.47
2018,12,15,12,45,162.5,192.0,2.2,17.1,269.0,313.12,253.2
2018,12,15,13,0,93.0,183.0,2.2,17.2,226.0,240.51,194.05
2018,12,15,13,15,58.5,166.5,2.1,17.2,193.0,197.27,158.63
2018,12,15,13,30,24.0,150.0,2.0,17.2,160.0,151.05,120.49
2018,12,15,13,45,13.5,127.0,1.95,17.2,132.5,122.05,96.67
2018,12,15,14,0,3.0,104.0,1.9,17.2,105.0,94.59,73.96
2018,12,15,14,15,13.0,96.5,1.9,17.1,101.0,91.74,71.69
2018,12,15,14,30,23.0,89.0,1.9,17.0,97.0,90.23,70.31
2018,12,15,14,45,23.0,85.5,1.85,16.9,92.5,85.39,66.11
2018,12,15,15,0,23.0,82.0,1.8,16.8,88.0,80.47,61.77
2018,12,15,15,15,11.5,63.0,1.8,16.8,66.0,58.1,43.12
2018,12,15,15,30,0.0,44.0,1.8,16.8,44.0,38.83,27.17
2018,12,15,15,45,0.0,35.0,1.8,15.95,35.0,30.86,20.3
2018,12,15,16,0,0.0,26.0,1.8,15.1,26.0,22.9,13.32
2018,12,15,16,15,0.0,17.5,1.85,14.75,17.5,15.4,6.68
2018,12,15,16,30,0.0,9.0,1.9,14.4,9.0,7.91,0.0
2018,12,15,16,45,0.0,4.5,1.95,14.0,4.5,4.09,0.0
2018,12,15,17,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,7,15,3.5,2.0,3.4,13.65,2.0,0.0,0.0
2018,12,16,7,30,7.0,4.0,3.4,13.8,4.0,7.68,0.0
2018,12,16,7,45,3.5,8.0,3.45,13.95,8.0,9.32,0.0
2018,12,16,8,0,0.0,12.0,3.5,14.1,12.0,10.54,2.82
2018,12,16,8,15,0.0,16.0,3.65,14.3,16.0,14.06,6.12
2018,12,16,8,30,0.0,20.0,3.8,14.5,20.0,17.58,9.28
2018,12,16,8,45,0.0,22.0,3.95,14.65,22.0,19.35,10.89
2018,12,16,9,0,0.0,24.0,4.1,14.8,24.0,21.11,12.45
2018,12,16,9,15,0.0,28.5,4.1,14.95,28.5,25.09,15.88
2018,12,16,9,30,0.0,33.0,4.1,15.1,33.0,29.07,19.28
2018,12,16,9,45,0.0,32.0,4.1,15.2,32.0,28.19,18.5
2018,12,16,10,0,0.0,31.0,4.1,15.3,31.0,27.31,17.72
2018,12,16,10,15,0.0,40.5,4.2,15.4,40.5,35.72,24.84
2018,12,16,10,30,0.0,50.0,4.3,15.5,50.0,44.14,31.93
2018,12,16,10,45,0.0,66.0,4.35,15.6,66.0,58.34,43.88
2018,12,16,11,0,0.0,82.0,4.4,15.7,82.0,72.63,55.84
2018,12,16,11,15,0.0,67.0,4.4,15.7,67.0,59.23,44.52
2018,12,16,11,30,0.0,52.0,4.4,15.7,52.0,45.93,33.27
2018,12,16,11,45,0.0,64.0,4.4,15.75,64.0,56.57,42.23
2018,12,16,12,0,0.0,76.0,4.4,15.8,76.0,67.24,51.17
2018,12,16,12,15,0.0,65.0,4.35,15.75,65.0,57.46,42.96
2018,12,16,12,30,0.0,54.0,4.3,15.7,54.0,47.7,34.76
2018,12,16,12,45,0.0,48.5,4.25,15.7,48.5,42.82,30.67
2018,12,16,13,0,0.0,43.0,4.2,15.7,43.0,37.95,26.57
2018,12,16,13,15,0.0,41.0,4.2,15.75,41.0,36.17,25.09
2018,12,16,13,30,0.0,39.0,4.2,15.8,39.0,34.4,23.61
2018,12,16,13,45,0.0,36.0,4.2,15.8,36.0,31.74,21.39
2018,12,16,14,0,0.0,33.0,4.2,15.8,33.0,29.08,19.16
2018,12,16,14,15,0.0,24.0,4.2,15.75,24.0,21.13,12.41
2018,12,16,14,30,0.0,15.0,4.2,15.7,15.0,13.19,5.64
2018,12,16,14,45,0.0,22.5,4.15,15.65,22.5,19.8,11.3
2018,12,16,15,0,0.0,30.0,4.1,15.6,30.0,26.41,16.95
2018,12,16,15,15,0.0,30.0,4.1,15.6,30.0,26.41,16.9
2018,12,16,15,30,0.0,30.0,4.1,15.6,30.0,26.42,16.79
2018,12,16,15,45,0.0,24.0,3.95,15.35,24.0,21.12,12.15
2018,12,16,16,0,0.0,18.0,3.8,15.1,18.0,15.83,7.46
2018,12,16,16,15,0.0,12.5,3.8,15.0,12.5,10.98,3.16
2018,12,16,16,30,0.0,7.0,3.8,14.9,7.0,6.14,0.0
2018,12,16,16,45,0.0,3.5,3.75,14.85,3.5,3.18,0.0
2018,12,16,17,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,7,15,35.5,5.5,1.65,10.35,6.5,0.0,0.0
2018,12,17,7,30,71.0,11.0,1.6,10.8,13.0,50.95,0.0
2018,12,17,7,45,55.0,24.5,1.5,11.25,27.5,73.14,27.12
2018,12,17,8,0,39.0,38.0,1.4,11.7,42.0,85.11,63.64
2018,12,17,8,15,161.5,49.0,1.4,12.1,77.5,193.06,158.42
2018,12,17,8,30,284.0,60.0,1.4,12.5,113.0,313.44,260.73
2018,12,17,8,45,241.5,77.5,1.45,12.95,129.5,295.07,246.47
2018,12,17,9,0,199.0,95.0,1.5,13.4,146.0,289.29,241.55
2018,12,17,9,15,326.0,96.5,1.45,13.65,195.0,408.66,340.25
2018,12,17,9,30,453.0,98.0,1.4,13.9,244.0,516.25,425.49
2018,12,17,9,45,632.5,79.0,1.4,14.2,305.0,651.07,526.62
2018,12,17,10,0,812.0,60.0,1.4,14.5,366.0,774.93,614.62
2018,12,17,10,15,827.0,61.5,1.4,14.7,391.5,792.59,624.59
2018,12,17,10,30,842.0,63.0,1.4,14.9,417.0,799.02,627.74
2018,12,17,10,45,851.5,64.0,1.45,15.1,436.0,805.03,631.34
2018,12,17,11,0,861.0,65.0,1.5,15.3,455.0,807.68,632.63
2018,12,17,11,15,867.0,65.5,1.5,15.45,467.0,803.35,628.68
2018,12,17,11,30,873.0,66.0,1.5,15.6,479.0,795.59,622.51
2018,12,17,11,45,788.5,86.5,1.55,15.7,462.5,744.27,586.06
2018,12,17,12,0,704.0,107.0,1.6,15.8,446.0,688.26,546.16
2018,12,17,12,15,483.0,153.5,1.65,15.85,385.5,549.31,440.48
2018,12,17,12,30,262.0,200.0,1.7,15.9,325.0,413.35,333.13
2018,12,17,12,45,177.0,198.5,1.7,15.95,282.5,330.78,267.62
2018,12,17,13,0,92.0,197.0,1.7,16.0,240.0,255.56,206.39
2018,12,17,13,15,87.5,186.5,1.7,15.9,226.0,236.65,191.41
2018,12,17,13,30,83.0,176.0,1.7,15.8,212.0,218.24,176.48
2018,12,17,13,45,111.0,161.5,1.7,15.7,207.0,220.58,178.55
2018,12,17,14,0,139.0,147.0,1.7,15.6,202.0,212.3,171.54
2018,12,17,14,15,144.5,127.5,1.65,15.4,181.0,186.79,150.08
2018,12,17,14,30,150.0,108.0,1.6,15.2,160.0,161.03,128.01
2018,12,17,14,45,136.5,106.5,1.55,15.0,150.0,145.97,114.7
2018,12,17,15,0,123.0,105.0,1.5,14.8,140.0,131.91,102.23
2018,12,17,15,15,123.5,93.5,1.5,14.8,124.0,112.8,85.08
2018,12,17,15,30,124.0,82.0,1.5,14.8,108.0,93.58,67.99
2018,12,17,15,45,104.5,66.0,1.35,14.0,85.0,68.44,47.63
2018,12,17,16,0,85.0,50.0,1.2,13.2,62.0,45.9,30.37
2018,12,17,16,15,54.0,34.5,1.2,12.95,41.0,28.35,17.37
2018,12,17,16,30,23.0,19.0,1.2,12.7,20.0,16.05,0.0
2018,12,17,16,45,11.5,9.5,1.25,12.45,10.0,8.64,0.0
2018,12,17,17,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,7,15,33.5,5.5,1.7,10.6,6.5,0.0,0.0
2018,12,18,7,30,67.0,11.0,1.7,11.0,13.0,48.54,0.0
